ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2019 00:00,2,0.000,ALERT,213.06,298.77,60.017,1566446404,"201051344000579","174011545737251",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,1433611.7,1433611.7,13215,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566446406,778874.00
08/22/2019 00:00,2,0.000,ALERT,213.51,298.77,59.985,1566446404,"201051344001025","174011545737251",0.00,13.00,0,295.46,301.47,0.0,0.0,0.000,1419661.4,1419661.4,13201,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566446408,778875.00
08/22/2019 00:00,2,0.000,ALERT,213.29,298.77,59.996,1566446404,"201051344001093","174011545737251",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,1400675.4,1400675.4,13247,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566446409,778876.00
08/22/2019 00:00,2,0.000,ALERT,213.06,298.77,60.001,1566446404,"201051344000458","174011545737251",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,1413696.0,1413696.0,13205,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566446411,778877.00
08/22/2019 00:00,2,0.000,ALERT,213.51,299.67,60.001,1566446404,"201051344000890","174011545737251",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,1416009.5,1416009.5,13216,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566446413,778878.00
08/22/2019 00:00,2,0.000,ALERT,212.83,298.17,59.996,1566446404,"201051344000988","174011545737251",0.00,14.00,0,293.66,299.67,0.0,0.0,0.000,1067387.7,1067387.7,13199,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566446415,778879.00
08/22/2019 00:00,2,0.000,ALERT,213.96,299.97,59.990,1566446404,"201051344000582","174011545737251",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,1392745.4,1392745.4,13203,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566446417,778880.00
08/22/2019 00:00,2,0.000,ALERT,213.06,299.07,60.001,1566446404,"201051344000868","174011545737251",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,1400990.6,1400990.6,13204,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566446419,778881.00
08/22/2019 00:00,2,0.000,ALERT,213.51,299.07,59.990,1566446404,"201051344000576","174011545737251",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,1416366.6,1416366.6,13235,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566446420,778882.00
08/22/2019 00:00,2,0.000,ALERT,213.29,298.17,59.996,1566446404,"201051344001158","174011545737251",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,1393923.3,1393923.3,13198,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566446422,778883.00
08/22/2019 00:00,2,0.000,ALERT,213.96,298.77,60.043,1566446404,"201051344000917","174011545737251",0.00,14.70,0,294.86,300.27,0.0,0.0,0.000,1410225.1,1410225.1,13248,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566446424,778884.00
08/22/2019 00:00,2,0.000,ALERT,214.19,299.07,60.006,1566446404,"201051344000417","174011545737251",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,1108791.4,1108791.4,13243,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566446426,778885.00
08/22/2019 00:00,2,0.000,ALERT,214.19,299.67,60.028,1566446404,"201051344000685","174011545737251",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,1415872.9,1415872.9,13220,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566446428,778886.00
08/22/2019 00:00,2,0.000,ALERT,214.19,299.07,59.996,1566446404,"201051344000651","174011545737251",0.00,12.70,0,295.46,300.27,0.0,0.0,0.000,1410927.6,1410927.6,13206,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566446430,778887.00
08/22/2019 00:00,2,0.000,ALERT,213.06,299.67,60.006,1566446404,"201051344000594","174011545737251",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,1420152.9,1420152.9,13211,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566446431,778888.00
08/22/2019 00:00,2,0.000,ALERT,213.51,298.77,60.001,1566446404,"201051344000469","174011545737251",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,1400769.0,1400769.0,13228,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566446433,778889.00
08/22/2019 00:00,2,0.000,ALERT,214.19,299.97,60.006,1566446404,"201051344000585","174011545737251",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,1427503.2,1427503.2,13197,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566446435,778890.00
08/22/2019 00:00,2,0.000,ALERT,213.96,298.77,60.001,1566446404,"201051344000853","174011545737251",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,1423367.9,1423367.9,13215,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566446437,778891.00
08/22/2019 00:00,2,0.000,ALERT,214.19,299.97,60.012,1566446404,"201051344001145","174011545737251",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,1425039.6,1425039.6,13240,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566446439,778892.00
08/22/2019 00:00,2,0.000,ALERT,214.19,299.67,60.006,1566446404,"201051344000438","174011545737251",0.00,13.00,0,296.06,301.17,0.0,0.0,0.000,1418584.9,1418584.9,13211,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566446441,778893.00
08/22/2019 00:00,2,0.000,ALERT,213.74,299.67,59.996,1566446404,"201051344001135","174011545737251",0.00,13.30,0,296.06,301.47,0.0,0.0,0.000,1406680.7,1406680.7,13190,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566446443,778894.00
08/22/2019 00:00,2,0.000,ALERT,213.29,299.07,60.017,1566446404,"201051344000983","174011545737251",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,1421746.6,1421746.6,13204,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566446444,778895.00
08/22/2019 00:00,2,0.000,ALERT,214.19,299.37,60.012,1566446404,"201051344001203","174011545737251",0.00,13.30,0,295.76,302.68,0.0,0.0,0.000,1414970.7,1414970.7,13223,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566446446,778896.00
08/22/2019 00:00,2,0.000,ALERT,213.96,299.97,60.012,1566446404,"201051344001230","174011545737251",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,1408745.8,1408745.8,13261,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566446448,778897.00
08/22/2019 00:00,2,0.000,ALERT,213.51,299.37,60.012,1566446404,"201051344000646","174011545737251",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,1402924.6,1402924.6,13222,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566446450,778898.00
08/22/2019 00:00,2,0.000,ALERT,213.51,298.77,60.022,1566446404,"201051344000867","174011545737251",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,1398773.3,1398773.3,13231,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566446452,778899.00
08/22/2019 00:00,2,0.000,ALERT,213.96,298.47,60.017,1566446404,"201051344000633","174011545737251",0.00,13.70,0,294.26,299.37,0.0,0.0,0.000,1395184.2,1395184.2,13243,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566446454,778900.00
08/22/2019 00:00,2,0.000,ALERT,213.51,299.37,60.012,1566446404,"201051344000955","174011545737251",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,1423733.4,1423733.4,13222,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566446456,778901.00
08/22/2019 00:00,2,0.000,ALERT,213.51,297.87,60.012,1566446404,"201051344000648","174011545737251",0.00,13.30,0,295.16,300.27,0.0,0.0,0.000,1408366.5,1408366.5,13206,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566446458,778902.00
08/22/2019 00:00,2,0.000,ALERT,213.74,298.77,60.022,1566446404,"201051344000645","174011545737251",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,1414409.3,1414409.3,13213,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566446460,778903.00
08/22/2019 00:00,2,0.000,ALERT,213.29,299.37,60.017,1566446404,"201051344000569","174011545737251",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,1432045.7,1432045.7,13201,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566446462,778904.00
08/22/2019 00:00,2,0.000,ALERT,213.74,298.17,60.017,1566446404,"179051228000119","174011545737251",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,217496.8,217496.8,13323,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566446463,778905.00
08/22/2019 00:15,2,0.000,ALERT,213.29,300.27,60.017,1566447304,"201051344000579","174011545737251",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,1433611.7,1433611.7,13217,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566447307,778906.00
08/22/2019 00:15,2,0.000,ALERT,213.51,298.77,60.049,1566447304,"201051344001025","174011545737251",0.00,13.00,0,296.66,302.07,0.0,0.0,0.000,1419661.4,1419661.4,13203,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566447308,778907.00
08/22/2019 00:15,2,0.000,ALERT,213.74,299.37,60.012,1566447304,"201051344001093","174011545737251",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,1400675.4,1400675.4,13249,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566447310,778908.00
08/22/2019 00:15,2,0.000,ALERT,213.29,299.67,60.017,1566447304,"201051344000458","174011545737251",0.00,14.70,0,296.66,301.77,0.0,0.0,0.000,1413696.0,1413696.0,13207,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566447312,778909.00
08/22/2019 00:15,2,0.000,ALERT,213.51,299.97,60.006,1566447304,"201051344000890","174011545737251",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,1416009.5,1416009.5,13218,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566447314,778910.00
08/22/2019 00:15,2,0.000,ALERT,213.29,299.37,60.017,1566447304,"201051344000988","174011545737251",0.00,14.00,0,293.96,300.57,0.0,0.0,0.000,1067387.7,1067387.7,13201,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566447316,778911.00
08/22/2019 00:15,2,0.000,ALERT,214.19,300.27,60.006,1566447304,"201051344000582","174011545737251",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,1392745.4,1392745.4,13205,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566447318,778912.00
08/22/2019 00:15,2,0.000,ALERT,213.29,299.97,60.017,1566447304,"201051344000868","174011545737251",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,1400990.6,1400990.6,13206,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566447319,778913.00
08/22/2019 00:15,2,0.000,ALERT,213.74,299.97,60.017,1566447304,"201051344000576","174011545737251",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,1416366.6,1416366.6,13238,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566447322,778914.00
08/22/2019 00:15,2,0.000,ALERT,213.29,299.37,59.969,1566447304,"201051344001158","174011545737251",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,1393923.3,1393923.3,13201,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566447324,778915.00
08/22/2019 00:15,2,0.000,ALERT,213.74,299.07,60.012,1566447304,"201051344000917","174011545737251",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,1410225.1,1410225.1,13251,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566447327,778916.00
08/22/2019 00:15,2,0.000,ALERT,213.96,299.07,60.006,1566447304,"201051344000417","174011545737251",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1108791.4,1108791.4,13246,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566447329,778917.00
08/22/2019 00:15,2,0.000,ALERT,213.96,299.67,60.017,1566447304,"201051344000685","174011545737251",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,1415872.9,1415872.9,13223,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566447331,778918.00
08/22/2019 00:15,2,0.000,ALERT,213.74,298.77,60.028,1566447304,"201051344000651","174011545737251",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,1410927.6,1410927.6,13209,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566447335,778919.00
08/22/2019 00:15,2,0.000,ALERT,213.29,300.27,60.017,1566447304,"201051344000594","174011545737251",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,1420152.9,1420152.9,13214,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566447338,778920.00
08/22/2019 00:15,2,0.000,ALERT,213.51,299.37,60.022,1566447304,"201051344000469","174011545737251",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,1400769.0,1400769.0,13231,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566447340,778921.00
08/22/2019 00:15,2,0.000,ALERT,213.96,299.67,60.022,1566447304,"201051344000585","174011545737251",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,1427503.2,1427503.2,13200,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566447342,778922.00
08/22/2019 00:15,2,0.000,ALERT,213.96,299.37,60.033,1566447304,"201051344000853","174011545737251",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,1423367.9,1423367.9,13218,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566447345,778923.00
08/22/2019 00:15,2,0.000,ALERT,214.19,299.97,60.022,1566447304,"201051344001145","174011545737251",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,1425039.6,1425039.6,13243,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566447347,778924.00
08/22/2019 00:15,2,0.000,ALERT,213.96,299.67,60.017,1566447304,"201051344000438","174011545737251",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,1418584.9,1418584.9,13214,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566447350,778925.00
08/22/2019 00:15,2,0.000,ALERT,213.29,299.37,60.054,1566447304,"201051344001135","174011545737251",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,1406680.7,1406680.7,13193,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566447352,778926.00
08/22/2019 00:15,2,0.000,ALERT,213.51,299.67,60.022,1566447304,"201051344000983","174011545737251",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,1421746.6,1421746.6,13207,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566447355,778927.00
08/22/2019 00:15,2,0.000,ALERT,213.74,299.37,60.001,1566447304,"201051344001203","174011545737251",0.00,13.30,0,297.57,303.28,0.0,0.0,0.000,1414970.7,1414970.7,13226,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566447357,778928.00
08/22/2019 00:15,2,0.000,ALERT,213.74,299.97,60.017,1566447304,"201051344001230","174011545737251",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,1408745.8,1408745.8,13263,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566447359,778929.00
08/22/2019 00:15,2,0.000,ALERT,213.29,299.67,60.028,1566447304,"201051344000646","174011545737251",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,1402924.6,1402924.6,13224,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566447361,778930.00
08/22/2019 00:15,2,0.000,ALERT,213.74,299.37,60.049,1566447304,"201051344000867","174011545737251",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,1398773.3,1398773.3,13233,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566447363,778931.00
08/22/2019 00:15,2,0.000,ALERT,213.96,299.37,60.017,1566447304,"201051344000633","174011545737251",0.00,13.30,0,295.16,300.57,0.0,0.0,0.000,1395184.2,1395184.2,13245,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566447365,778932.00
08/22/2019 00:15,2,0.000,ALERT,213.29,299.67,60.012,1566447304,"201051344000955","174011545737251",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,1423733.4,1423733.4,13224,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566447366,778933.00
08/22/2019 00:15,2,0.000,ALERT,213.51,298.77,60.017,1566447304,"201051344000648","174011545737251",0.00,13.30,0,295.76,300.87,0.0,0.0,0.000,1408366.5,1408366.5,13208,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566447368,778934.00
08/22/2019 00:15,2,0.000,ALERT,213.74,299.37,60.012,1566447304,"201051344000645","174011545737251",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,1414409.3,1414409.3,13215,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566447370,778935.00
08/22/2019 00:15,2,0.000,ALERT,213.51,300.27,60.028,1566447304,"201051344000569","174011545737251",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,1432045.7,1432045.7,13203,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566447372,778936.00
08/22/2019 00:15,2,0.000,ALERT,213.74,299.07,60.012,1566447304,"179051228000119","174011545737251",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,217496.8,217496.8,13325,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566447374,778937.00
08/22/2019 00:30,2,0.000,ALERT,213.06,299.97,60.022,1566448204,"201051344000579","174011545737251",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,1433611.7,1433611.7,13219,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566448207,778938.00
08/22/2019 00:30,2,0.000,ALERT,213.51,299.07,60.022,1566448204,"201051344001025","174011545737251",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,1419661.4,1419661.4,13205,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566448208,778939.00
08/22/2019 00:30,2,0.000,ALERT,213.51,299.67,60.017,1566448204,"201051344001093","174011545737251",0.00,14.30,0,297.57,300.87,0.0,0.0,0.000,1400675.4,1400675.4,13251,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566448210,778940.00
08/22/2019 00:30,2,0.000,ALERT,213.06,299.37,60.028,1566448204,"201051344000458","174011545737251",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,1413696.0,1413696.0,13209,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566448212,778941.00
08/22/2019 00:30,2,0.000,ALERT,213.29,299.97,60.038,1566448204,"201051344000890","174011545737251",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,1416009.5,1416009.5,13220,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566448214,778942.00
08/22/2019 00:30,2,0.000,ALERT,213.06,299.37,59.985,1566448204,"201051344000988","174011545737251",0.00,14.00,0,295.16,300.87,0.0,0.0,0.000,1067387.7,1067387.7,13203,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566448216,778943.00
08/22/2019 00:30,2,0.000,ALERT,213.96,300.27,60.022,1566448204,"201051344000582","174011545737251",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,1392745.4,1392745.4,13207,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566448218,778944.00
08/22/2019 00:30,2,0.000,ALERT,213.06,299.97,60.033,1566448204,"201051344000868","174011545737251",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,1400990.6,1400990.6,13208,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566448219,778945.00
08/22/2019 00:30,2,0.000,ALERT,213.51,299.97,60.022,1566448204,"201051344000576","174011545737251",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,1416366.6,1416366.6,13240,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566448221,778946.00
08/22/2019 00:30,2,0.000,ALERT,213.29,299.07,60.028,1566448204,"201051344001158","174011545737251",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,1393923.3,1393923.3,13203,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566448223,778947.00
08/22/2019 00:30,2,0.000,ALERT,213.74,299.07,60.022,1566448204,"201051344000917","174011545737251",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,1410225.1,1410225.1,13253,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566448225,778948.00
08/22/2019 00:30,2,0.000,ALERT,213.74,299.07,60.022,1566448204,"201051344000417","174011545737251",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1108791.4,1108791.4,13248,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566448227,778949.00
08/22/2019 00:30,2,0.000,ALERT,213.74,299.37,60.017,1566448204,"201051344000685","174011545737251",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,1415872.9,1415872.9,13225,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566448229,778950.00
08/22/2019 00:30,2,0.000,ALERT,213.74,298.77,60.022,1566448204,"201051344000651","174011545737251",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,1410927.6,1410927.6,13211,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566448231,778951.00
08/22/2019 00:30,2,0.000,ALERT,213.06,299.97,60.022,1566448204,"201051344000594","174011545737251",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,1420152.9,1420152.9,13216,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566448233,778952.00
08/22/2019 00:30,2,0.000,ALERT,213.29,299.07,60.028,1566448204,"201051344000469","174011545737251",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,1400769.0,1400769.0,13233,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566448234,778953.00
08/22/2019 00:30,2,0.000,ALERT,213.74,299.67,60.033,1566448204,"201051344000585","174011545737251",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,1427503.2,1427503.2,13202,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566448236,778954.00
08/22/2019 00:30,2,0.000,ALERT,213.74,299.37,60.033,1566448204,"201051344000853","174011545737251",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,1423367.9,1423367.9,13220,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566448238,778955.00
08/22/2019 00:30,2,0.000,ALERT,213.96,299.97,60.028,1566448204,"201051344001145","174011545737251",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,1425039.6,1425039.6,13245,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566448240,778956.00
08/22/2019 00:30,2,0.000,ALERT,213.74,299.67,60.033,1566448204,"201051344000438","174011545737251",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,1418584.9,1418584.9,13216,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566448242,778957.00
08/22/2019 00:30,2,0.000,ALERT,213.29,299.67,60.054,1566448204,"201051344001135","174011545737251",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,1406680.7,1406680.7,13195,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566448243,778958.00
08/22/2019 00:30,2,0.000,ALERT,213.29,299.97,60.017,1566448204,"201051344000983","174011545737251",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,1421746.6,1421746.6,13209,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566448246,778959.00
08/22/2019 00:30,2,0.000,ALERT,213.74,299.37,60.028,1566448204,"201051344001203","174011545737251",0.00,13.30,0,297.57,302.98,0.0,0.0,0.000,1414970.7,1414970.7,13228,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566448248,778960.00
08/22/2019 00:30,2,0.000,ALERT,213.51,299.97,60.028,1566448204,"201051344001230","174011545737251",0.00,13.30,0,298.17,301.47,0.0,0.0,0.000,1408745.8,1408745.8,13266,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566448250,778961.00
08/22/2019 00:30,2,0.000,ALERT,213.06,299.37,60.059,1566448204,"201051344000646","174011545737251",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,1402924.6,1402924.6,13227,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566448252,778962.00
08/22/2019 00:30,2,0.000,ALERT,213.51,299.37,60.033,1566448204,"201051344000867","174011545737251",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,1398773.3,1398773.3,13236,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566448255,778963.00
08/22/2019 00:30,2,0.000,ALERT,213.74,299.37,60.065,1566448204,"201051344000633","174011545737251",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,1395184.2,1395184.2,13248,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566448257,778964.00
08/22/2019 00:30,2,0.000,ALERT,213.06,299.67,59.980,1566448204,"201051344000955","174011545737251",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,1423733.4,1423733.4,13227,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566448260,778965.00
08/22/2019 00:30,2,0.000,ALERT,213.29,298.77,60.017,1566448204,"201051344000648","174011545737251",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,1408366.5,1408366.5,13211,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566448262,778966.00
08/22/2019 00:30,2,0.000,ALERT,213.51,299.37,60.001,1566448204,"201051344000645","174011545737251",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,1414409.3,1414409.3,13218,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566448265,778967.00
08/22/2019 00:30,2,0.000,ALERT,213.06,299.67,60.028,1566448204,"201051344000569","174011545737251",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,1432045.7,1432045.7,13205,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566448266,778968.00
08/22/2019 00:30,2,0.000,ALERT,213.29,298.77,60.022,1566448204,"179051228000119","174011545737251",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,217496.8,217496.8,13327,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566448268,778969.00
08/22/2019 00:45,2,0.000,ALERT,213.51,300.57,60.033,1566449104,"201051344000579","174011545737251",0.00,14.00,0,287.35,302.37,0.0,0.0,0.000,1433611.7,1433611.7,13221,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566449106,778970.00
08/22/2019 00:45,2,0.000,ALERT,213.74,299.37,60.022,1566449104,"201051344001025","174011545737251",0.00,13.00,0,286.14,301.77,0.0,0.0,0.000,1419661.4,1419661.4,13207,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566449108,778971.00
08/22/2019 00:45,2,0.000,ALERT,213.96,299.67,60.028,1566449104,"201051344001093","174011545737251",0.00,14.30,0,286.44,301.17,0.0,0.0,0.000,1400675.4,1400675.4,13253,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566449110,778972.00
08/22/2019 00:45,2,0.000,ALERT,213.51,300.27,59.985,1566449104,"201051344000458","174011545737251",0.00,14.70,0,287.05,302.37,0.0,0.0,0.000,1413696.0,1413696.0,13211,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566449112,778973.00
08/22/2019 00:45,2,0.000,ALERT,213.51,299.67,60.054,1566449104,"201051344000890","174011545737251",0.00,14.00,0,287.05,302.37,0.0,0.0,0.000,1416009.5,1416009.5,13222,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566449114,778974.00
08/22/2019 00:45,2,0.000,ALERT,213.51,299.97,60.028,1566449104,"201051344000988","174011545737251",0.00,13.70,0,284.34,301.17,0.0,0.0,0.000,1067387.7,1067387.7,13205,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566449116,778975.00
08/22/2019 00:45,2,0.000,ALERT,214.19,300.57,60.033,1566449104,"201051344000582","174011545737251",0.00,13.30,0,287.35,302.07,0.0,0.0,0.000,1392745.4,1392745.4,13209,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566449117,778976.00
08/22/2019 00:45,2,0.000,ALERT,213.74,300.87,60.001,1566449104,"201051344000868","174011545737251",0.00,14.00,0,287.35,302.37,0.0,0.0,0.000,1400990.6,1400990.6,13210,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566449119,778977.00
08/22/2019 00:45,2,0.000,ALERT,214.19,300.57,60.033,1566449104,"201051344000576","174011545737251",0.00,13.70,0,287.05,301.77,0.0,0.0,0.000,1416366.6,1416366.6,13242,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566449121,778978.00
08/22/2019 00:45,2,0.000,ALERT,213.74,299.97,60.033,1566449104,"201051344001158","174011545737251",0.00,13.30,0,286.14,301.17,0.0,0.0,0.000,1393923.3,1393923.3,13205,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566449123,778979.00
08/22/2019 00:45,2,0.000,ALERT,213.96,299.07,60.033,1566449104,"201051344000917","174011545737251",0.00,14.70,0,285.54,300.87,0.0,0.0,0.000,1410225.1,1410225.1,13255,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566449125,778980.00
08/22/2019 00:45,2,0.000,ALERT,213.96,299.07,60.022,1566449104,"201051344000417","174011545737251",0.00,13.70,0,285.84,300.57,0.0,0.0,0.000,1108791.4,1108791.4,13250,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566449127,778981.00
08/22/2019 00:45,2,0.000,ALERT,214.19,299.67,60.033,1566449104,"201051344000685","174011545737251",0.00,13.70,0,286.44,301.17,0.0,0.0,0.000,1415872.9,1415872.9,13227,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566449128,778982.00
08/22/2019 00:45,2,0.000,ALERT,213.96,299.07,60.028,1566449104,"201051344000651","174011545737251",0.00,12.70,0,285.84,300.87,0.0,0.0,0.000,1410927.6,1410927.6,13213,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566449130,778983.00
08/22/2019 00:45,2,0.000,ALERT,213.51,301.17,60.022,1566449104,"201051344000594","174011545737251",0.00,14.00,0,286.74,302.07,0.0,0.0,0.000,1420152.9,1420152.9,13218,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566449132,778984.00
08/22/2019 00:45,2,0.000,ALERT,213.74,300.27,60.022,1566449104,"201051344000469","174011545737251",0.00,13.30,0,285.84,301.47,0.0,0.0,0.000,1400769.0,1400769.0,13235,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566449134,778985.00
08/22/2019 00:45,2,0.000,ALERT,214.19,299.67,60.033,1566449104,"201051344000585","174011545737251",0.00,14.00,0,286.44,301.47,0.0,0.0,0.000,1427503.2,1427503.2,13204,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566449136,778986.00
08/22/2019 00:45,2,0.000,ALERT,214.19,300.27,60.028,1566449104,"201051344000853","174011545737251",0.00,13.70,0,286.74,301.77,0.0,0.0,0.000,1423367.9,1423367.9,13222,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566449138,778987.00
08/22/2019 00:45,2,0.000,ALERT,214.19,299.97,60.028,1566449104,"201051344001145","174011545737251",0.00,13.70,0,286.74,302.07,0.0,0.0,0.000,1425039.6,1425039.6,13247,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566449140,778988.00
08/22/2019 00:45,2,0.000,ALERT,213.96,299.67,60.028,1566449104,"201051344000438","174011545737251",0.00,13.30,0,286.44,301.47,0.0,0.0,0.000,1418584.9,1418584.9,13218,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566449141,778989.00
08/22/2019 00:45,2,0.000,ALERT,213.51,299.67,59.990,1566449104,"201051344001135","174011545737251",0.00,13.70,0,286.44,301.77,0.0,0.0,0.000,1406680.7,1406680.7,13197,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566449143,778990.00
08/22/2019 00:45,2,0.000,ALERT,213.74,300.27,60.043,1566449104,"201051344000983","174011545737251",0.00,14.00,0,287.05,302.07,0.0,0.0,0.000,1421746.6,1421746.6,13211,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566449145,778991.00
08/22/2019 00:45,2,0.000,ALERT,213.96,299.37,60.028,1566449104,"201051344001203","174011545737251",0.00,13.30,0,286.44,302.98,0.0,0.0,0.000,1414970.7,1414970.7,13230,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566449147,778992.00
08/22/2019 00:45,2,0.000,ALERT,213.74,299.97,60.022,1566449104,"201051344001230","174011545737251",0.00,13.70,0,286.74,301.47,0.0,0.0,0.000,1408745.8,1408745.8,13268,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566449149,778993.00
08/22/2019 00:45,2,0.000,ALERT,213.29,299.37,60.022,1566449104,"201051344000646","174011545737251",0.00,13.70,0,286.14,301.17,0.0,0.0,0.000,1402924.6,1402924.6,13229,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566449151,778994.00
08/22/2019 00:45,2,0.000,ALERT,213.96,300.27,60.033,1566449104,"201051344000867","174011545737251",0.00,14.30,0,286.74,302.07,0.0,0.0,0.000,1398773.3,1398773.3,13238,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566449153,778995.00
08/22/2019 00:45,2,0.000,ALERT,214.19,299.97,60.028,1566449104,"201051344000633","174011545737251",0.00,13.30,0,285.24,301.17,0.0,0.0,0.000,1395184.2,1395184.2,13250,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566449154,778996.00
08/22/2019 00:45,2,0.000,ALERT,213.29,299.67,60.022,1566449104,"201051344000955","174011545737251",0.00,13.70,0,286.14,301.17,0.0,0.0,0.000,1423733.4,1423733.4,13229,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566449156,778997.00
08/22/2019 00:45,2,0.000,ALERT,213.74,299.37,60.028,1566449104,"201051344000648","174011545737251",0.00,13.30,0,286.14,301.47,0.0,0.0,0.000,1408366.5,1408366.5,13213,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566449158,778998.00
08/22/2019 00:45,2,0.000,ALERT,213.96,299.97,60.038,1566449104,"201051344000645","174011545737251",0.00,14.30,0,286.74,301.47,0.0,0.0,0.000,1414409.3,1414409.3,13220,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566449160,778999.00
08/22/2019 00:45,2,0.000,ALERT,213.74,300.57,60.022,1566449104,"201051344000569","174011545737251",0.00,14.00,0,287.35,302.37,0.0,0.0,0.000,1432045.7,1432045.7,13207,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566449162,779000.00
08/22/2019 00:45,2,0.000,ALERT,213.96,299.67,60.022,1566449104,"179051228000119","174011545737251",0.00,15.50,0,285.54,301.17,0.0,0.0,0.000,217496.8,217496.8,13329,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566449164,779001.00
08/22/2019 01:00,2,0.000,ALERT,213.06,299.67,60.033,1566450004,"201051344000579","174011545737251",0.00,14.00,0,297.26,302.37,0.0,0.0,0.000,1433611.7,1433611.7,13223,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450007,779002.00
08/22/2019 01:00,2,0.000,ALERT,213.29,297.87,60.038,1566450004,"201051344001025","174011545737251",0.00,13.30,0,296.06,301.77,0.0,0.0,0.000,1419661.4,1419661.4,13209,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566450008,779003.00
08/22/2019 01:00,2,0.000,ALERT,213.29,298.47,60.033,1566450004,"201051344001093","174011545737251",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,1400675.4,1400675.4,13255,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450010,779004.00
08/22/2019 01:00,2,0.000,ALERT,212.83,299.07,60.028,1566450004,"201051344000458","174011545737251",0.00,14.70,0,296.66,302.37,0.0,0.0,0.000,1413696.0,1413696.0,13213,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450012,779005.00
08/22/2019 01:00,2,0.000,ALERT,213.29,299.07,60.028,1566450004,"201051344000890","174011545737251",0.00,14.00,0,296.96,302.07,0.0,0.0,0.000,1416009.5,1416009.5,13224,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450014,779006.00
08/22/2019 01:00,2,0.000,ALERT,212.83,298.77,60.033,1566450004,"201051344000988","174011545737251",0.00,14.00,0,294.26,301.47,0.0,0.0,0.000,1067387.7,1067387.7,13207,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450016,779007.00
08/22/2019 01:00,2,0.000,ALERT,213.74,299.37,60.049,1566450004,"201051344000582","174011545737251",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,1392745.4,1392745.4,13211,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566450017,779008.00
08/22/2019 01:00,2,0.000,ALERT,212.83,299.67,60.028,1566450004,"201051344000868","174011545737251",0.00,13.70,0,297.26,302.37,0.0,0.0,0.000,1400990.6,1400990.6,13212,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566450019,779009.00
08/22/2019 01:00,2,0.000,ALERT,213.51,299.37,60.033,1566450004,"201051344000576","174011545737251",0.00,14.00,0,296.36,302.07,0.0,0.0,0.000,1416366.6,1416366.6,13244,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450021,779010.00
08/22/2019 01:00,2,0.000,ALERT,213.06,298.77,60.038,1566450004,"201051344001158","174011545737251",0.00,13.30,0,296.06,301.47,0.0,0.0,0.000,1393923.3,1393923.3,13207,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566450023,779011.00
08/22/2019 01:00,2,0.000,ALERT,213.29,298.17,60.022,1566450004,"201051344000917","174011545737251",0.00,14.70,0,295.16,300.57,0.0,0.0,0.000,1410225.1,1410225.1,13257,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566450025,779012.00
08/22/2019 01:00,2,0.000,ALERT,213.51,297.87,60.033,1566450004,"201051344000417","174011545737251",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,1108791.4,1108791.4,13252,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450027,779013.00
08/22/2019 01:00,2,0.000,ALERT,213.74,298.47,60.038,1566450004,"201051344000685","174011545737251",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,1415872.9,1415872.9,13229,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450028,779014.00
08/22/2019 01:00,2,0.000,ALERT,213.51,297.87,60.059,1566450004,"201051344000651","174011545737251",0.00,13.00,0,296.06,300.87,0.0,0.0,0.000,1410927.6,1410927.6,13215,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450030,779015.00
08/22/2019 01:00,2,0.000,ALERT,212.83,299.67,60.033,1566450004,"201051344000594","174011545737251",0.00,14.00,0,296.36,302.37,0.0,0.0,0.000,1420152.9,1420152.9,13220,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450032,779016.00
08/22/2019 01:00,2,0.000,ALERT,213.06,298.77,60.033,1566450004,"201051344000469","174011545737251",0.00,13.30,0,295.76,301.47,0.0,0.0,0.000,1400769.0,1400769.0,13237,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450034,779017.00
