ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2019 01:00,2,0.000,ALERT,213.51,298.77,59.996,1566450004,"201051344000585","174011545737251",0.00,14.00,0,295.76,301.47,0.0,0.0,0.000,1427503.2,1427503.2,13206,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450036,779018.00
08/22/2019 01:00,2,0.000,ALERT,213.74,299.07,60.033,1566450004,"201051344000853","174011545737251",0.00,13.70,0,296.66,302.07,0.0,0.0,0.000,1423367.9,1423367.9,13224,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450038,779019.00
08/22/2019 01:00,2,0.000,ALERT,213.74,298.77,60.028,1566450004,"201051344001145","174011545737251",0.00,13.70,0,296.96,302.07,0.0,0.0,0.000,1425039.6,1425039.6,13249,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450040,779020.00
08/22/2019 01:00,2,0.000,ALERT,213.51,298.47,60.033,1566450004,"201051344000438","174011545737251",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,1418584.9,1418584.9,13220,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450042,779021.00
08/22/2019 01:00,2,0.000,ALERT,213.06,298.47,60.033,1566450004,"201051344001135","174011545737251",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,1406680.7,1406680.7,13199,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450043,779022.00
08/22/2019 01:00,2,0.000,ALERT,213.06,299.07,60.070,1566450004,"201051344000983","174011545737251",0.00,14.00,0,296.96,302.07,0.0,0.0,0.000,1421746.6,1421746.6,13213,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450045,779023.00
08/22/2019 01:00,2,0.000,ALERT,213.51,298.47,60.043,1566450004,"201051344001203","174011545737251",0.00,13.70,0,296.36,302.98,0.0,0.0,0.000,1414970.7,1414970.7,13232,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566450047,779024.00
08/22/2019 01:00,2,0.000,ALERT,213.51,299.07,60.054,1566450004,"201051344001230","174011545737251",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,1408745.8,1408745.8,13270,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450049,779025.00
08/22/2019 01:00,2,0.000,ALERT,212.83,298.17,60.038,1566450004,"201051344000646","174011545737251",0.00,13.70,0,295.46,300.87,0.0,0.0,0.000,1402924.6,1402924.6,13231,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450051,779026.00
08/22/2019 01:00,2,0.000,ALERT,213.29,298.77,60.033,1566450004,"201051344000867","174011545737251",0.00,14.30,0,296.36,302.37,0.0,0.0,0.000,1398773.3,1398773.3,13240,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450053,779027.00
08/22/2019 01:00,2,0.000,ALERT,213.74,298.47,60.028,1566450004,"201051344000633","174011545737251",0.00,13.70,0,294.86,301.47,0.0,0.0,0.000,1395184.2,1395184.2,13252,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450054,779028.00
08/22/2019 01:00,2,0.000,ALERT,212.83,298.17,60.017,1566450004,"201051344000955","174011545737251",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,1423733.4,1423733.4,13231,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450056,779029.00
08/22/2019 01:00,2,0.000,ALERT,213.06,298.17,60.038,1566450004,"201051344000648","174011545737251",0.00,13.30,0,296.06,301.77,0.0,0.0,0.000,1408366.5,1408366.5,13215,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450058,779030.00
08/22/2019 01:00,2,0.000,ALERT,213.51,298.77,60.028,1566450004,"201051344000645","174011545737251",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,1414409.3,1414409.3,13222,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450060,779031.00
08/22/2019 01:00,2,0.000,ALERT,212.83,299.07,60.028,1566450004,"201051344000569","174011545737251",0.00,14.00,0,297.26,302.37,0.0,0.0,0.000,1432045.7,1432045.7,13209,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450062,779032.00
08/22/2019 01:00,2,0.000,ALERT,213.29,298.47,60.070,1566450004,"179051228000119","174011545737251",0.00,15.50,0,295.46,301.17,0.0,0.0,0.000,217496.8,217496.8,13331,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566450064,779033.00
08/22/2019 01:15,2,0.000,ALERT,212.38,299.37,60.028,1566450904,"201051344000579","174011545737251",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,1433611.7,1433611.7,13225,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450906,779034.00
08/22/2019 01:15,2,0.000,ALERT,212.38,297.87,60.081,1566450904,"201051344001025","174011545737251",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,1419661.4,1419661.4,13211,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450908,779035.00
08/22/2019 01:15,2,0.000,ALERT,212.61,298.47,60.028,1566450904,"201051344001093","174011545737251",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,1400675.4,1400675.4,13257,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566450910,779036.00
08/22/2019 01:15,2,0.000,ALERT,212.38,299.07,60.059,1566450904,"201051344000458","174011545737251",0.00,14.70,0,297.26,302.37,0.0,0.0,0.000,1413696.0,1413696.0,13215,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450912,779037.00
08/22/2019 01:15,2,0.000,ALERT,212.38,298.77,60.022,1566450904,"201051344000890","174011545737251",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,1416009.5,1416009.5,13226,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450914,779038.00
08/22/2019 01:15,2,0.000,ALERT,212.38,299.07,60.022,1566450904,"201051344000988","174011545737251",0.00,14.30,0,294.26,301.17,0.0,0.0,0.000,1067387.7,1067387.7,13209,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450916,779039.00
08/22/2019 01:15,2,0.000,ALERT,213.06,299.37,60.033,1566450904,"201051344000582","174011545737251",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,1392745.4,1392745.4,13213,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566450917,779040.00
08/22/2019 01:15,2,0.000,ALERT,212.38,299.67,60.070,1566450904,"201051344000868","174011545737251",0.00,14.00,0,297.26,302.37,0.0,0.0,0.000,1400990.6,1400990.6,13214,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450919,779041.00
08/22/2019 01:15,2,0.000,ALERT,212.83,299.67,60.022,1566450904,"201051344000576","174011545737251",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,1416366.6,1416366.6,13246,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450921,779042.00
08/22/2019 01:15,2,0.000,ALERT,212.61,298.77,60.022,1566450904,"201051344001158","174011545737251",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,1393923.3,1393923.3,13209,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450923,779043.00
08/22/2019 01:15,2,0.000,ALERT,212.61,297.87,60.022,1566450904,"201051344000917","174011545737251",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,1410225.1,1410225.1,13259,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450925,779044.00
08/22/2019 01:15,2,0.000,ALERT,212.61,297.87,60.054,1566450904,"201051344000417","174011545737251",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,1108791.4,1108791.4,13254,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450927,779045.00
08/22/2019 01:15,2,0.000,ALERT,212.83,298.77,60.033,1566450904,"201051344000685","174011545737251",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,1415872.9,1415872.9,13231,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450928,779046.00
08/22/2019 01:15,2,0.000,ALERT,212.61,297.57,60.022,1566450904,"201051344000651","174011545737251",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,1410927.6,1410927.6,13217,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450930,779047.00
08/22/2019 01:15,2,0.000,ALERT,212.16,299.67,60.022,1566450904,"201051344000594","174011545737251",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,1420152.9,1420152.9,13222,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450932,779048.00
08/22/2019 01:15,2,0.000,ALERT,212.61,299.07,60.028,1566450904,"201051344000469","174011545737251",0.00,13.30,0,296.06,301.17,0.0,0.0,0.000,1400769.0,1400769.0,13239,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450934,779049.00
08/22/2019 01:15,2,0.000,ALERT,212.61,298.47,60.022,1566450904,"201051344000585","174011545737251",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,1427503.2,1427503.2,13208,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450936,779050.00
08/22/2019 01:15,2,0.000,ALERT,213.06,299.07,60.028,1566450904,"201051344000853","174011545737251",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,1423367.9,1423367.9,13226,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450938,779051.00
08/22/2019 01:15,2,0.000,ALERT,212.83,298.77,60.022,1566450904,"201051344001145","174011545737251",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,1425039.6,1425039.6,13251,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566450939,779052.00
08/22/2019 01:15,2,0.000,ALERT,212.61,298.47,60.017,1566450904,"201051344000438","174011545737251",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,1418584.9,1418584.9,13222,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450941,779053.00
08/22/2019 01:15,2,0.000,ALERT,212.16,298.47,60.022,1566450904,"201051344001135","174011545737251",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,1406680.7,1406680.7,13201,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450943,779054.00
08/22/2019 01:15,2,0.000,ALERT,212.38,299.37,60.006,1566450904,"201051344000983","174011545737251",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,1421746.6,1421746.6,13215,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450945,779055.00
08/22/2019 01:15,2,0.000,ALERT,212.61,298.17,60.012,1566450904,"201051344001203","174011545737251",0.00,13.70,0,296.36,302.37,0.0,0.0,0.000,1414970.7,1414970.7,13234,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450947,779056.00
08/22/2019 01:15,2,0.000,ALERT,212.38,299.07,60.012,1566450904,"201051344001230","174011545737251",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,1408745.8,1408745.8,13272,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566450949,779057.00
08/22/2019 01:15,2,0.000,ALERT,211.93,298.47,60.017,1566450904,"201051344000646","174011545737251",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,1402924.6,1402924.6,13233,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566450951,779058.00
08/22/2019 01:15,2,0.000,ALERT,212.83,298.77,60.017,1566450904,"201051344000867","174011545737251",0.00,14.70,0,296.66,302.07,0.0,0.0,0.000,1398773.3,1398773.3,13242,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450953,779059.00
08/22/2019 01:15,2,0.000,ALERT,213.06,298.77,60.017,1566450904,"201051344000633","174011545737251",0.00,13.70,0,295.16,300.87,0.0,0.0,0.000,1395184.2,1395184.2,13254,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566450954,779060.00
08/22/2019 01:15,2,0.000,ALERT,212.16,298.47,60.012,1566450904,"201051344000955","174011545737251",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,1423733.4,1423733.4,13233,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450956,779061.00
08/22/2019 01:15,2,0.000,ALERT,212.83,298.47,60.038,1566450904,"201051344000648","174011545737251",0.00,13.30,0,296.06,301.47,0.0,0.0,0.000,1408366.5,1408366.5,13217,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450958,779062.00
08/22/2019 01:15,2,0.000,ALERT,212.83,299.07,59.980,1566450904,"201051344000645","174011545737251",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,1414409.3,1414409.3,13224,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450960,779063.00
08/22/2019 01:15,2,0.000,ALERT,212.61,299.67,60.001,1566450904,"201051344000569","174011545737251",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,1432045.7,1432045.7,13211,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566450962,779064.00
08/22/2019 01:15,2,0.000,ALERT,212.83,298.77,60.006,1566450904,"179051228000119","174011545737251",0.00,15.80,0,295.16,300.87,0.0,0.0,0.000,217496.8,217496.8,13333,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566450963,779065.00
08/22/2019 01:30,2,0.000,ALERT,213.29,300.27,60.001,1566451804,"201051344000579","174011545737251",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,1433611.7,1433611.7,13228,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566451807,779066.00
08/22/2019 01:30,2,0.000,ALERT,213.06,297.87,60.028,1566451804,"201051344001025","174011545737251",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,1419661.4,1419661.4,13213,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566451808,779067.00
08/22/2019 01:30,2,0.000,ALERT,213.06,298.77,60.033,1566451804,"201051344001093","174011545737251",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,1400675.4,1400675.4,13259,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566451810,779068.00
08/22/2019 01:30,2,0.000,ALERT,213.06,299.67,60.028,1566451804,"201051344000458","174011545737251",0.00,14.70,0,296.96,302.07,0.0,0.0,0.000,1413696.0,1413696.0,13217,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566451812,779069.00
08/22/2019 01:30,2,0.000,ALERT,213.06,299.07,59.990,1566451804,"201051344000890","174011545737251",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,1416009.5,1416009.5,13228,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566451814,779070.00
08/22/2019 01:30,2,0.000,ALERT,213.06,299.37,60.022,1566451804,"201051344000988","174011545737251",0.00,14.00,0,294.86,300.87,0.0,0.0,0.000,1067387.7,1067387.7,13211,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566451816,779071.00
08/22/2019 01:30,2,0.000,ALERT,213.51,299.37,60.017,1566451804,"201051344000582","174011545737251",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,1392745.4,1392745.4,13215,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566451817,779072.00
08/22/2019 01:30,2,0.000,ALERT,213.06,300.27,60.017,1566451804,"201051344000868","174011545737251",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,1400990.6,1400990.6,13216,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566451819,779073.00
08/22/2019 01:30,2,0.000,ALERT,213.51,299.97,60.022,1566451804,"201051344000576","174011545737251",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,1416366.6,1416366.6,13248,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566451821,779074.00
08/22/2019 01:30,2,0.000,ALERT,213.06,299.37,60.028,1566451804,"201051344001158","174011545737251",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1393923.3,1393923.3,13211,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566451823,779075.00
08/22/2019 01:30,2,0.000,ALERT,213.29,298.17,60.017,1566451804,"201051344000917","174011545737251",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,1410225.1,1410225.1,13261,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566451825,779076.00
08/22/2019 01:30,2,0.000,ALERT,213.29,297.87,60.022,1566451804,"201051344000417","174011545737251",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,1108791.4,1108791.4,13256,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566451827,779077.00
08/22/2019 01:30,2,0.000,ALERT,213.51,298.77,60.028,1566451804,"201051344000685","174011545737251",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,1415872.9,1415872.9,13233,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566451829,779078.00
08/22/2019 01:30,2,0.000,ALERT,213.29,297.87,60.022,1566451804,"201051344000651","174011545737251",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,1410927.6,1410927.6,13219,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566451831,779079.00
08/22/2019 01:30,2,0.000,ALERT,213.06,300.57,60.017,1566451804,"201051344000594","174011545737251",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,1420152.9,1420152.9,13224,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566451833,779080.00
08/22/2019 01:30,2,0.000,ALERT,213.29,299.67,60.017,1566451804,"201051344000469","174011545737251",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,1400769.0,1400769.0,13241,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566451834,779081.00
08/22/2019 01:30,2,0.000,ALERT,213.29,299.07,60.017,1566451804,"201051344000585","174011545737251",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,1427503.2,1427503.2,13210,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566451836,779082.00
08/22/2019 01:30,2,0.000,ALERT,213.74,299.67,60.012,1566451804,"201051344000853","174011545737251",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,1423367.9,1423367.9,13228,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566451838,779083.00
08/22/2019 01:30,2,0.000,ALERT,213.51,299.37,60.012,1566451804,"201051344001145","174011545737251",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,1425039.6,1425039.6,13253,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566451840,779084.00
08/22/2019 01:30,2,0.000,ALERT,213.29,299.07,60.054,1566451804,"201051344000438","174011545737251",0.00,13.70,0,296.96,300.27,0.0,0.0,0.000,1418584.9,1418584.9,13224,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566451842,779085.00
08/22/2019 01:30,2,0.000,ALERT,212.83,298.77,60.006,1566451804,"201051344001135","174011545737251",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,1406680.7,1406680.7,13203,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566451843,779086.00
08/22/2019 01:30,2,0.000,ALERT,213.06,299.97,60.006,1566451804,"201051344000983","174011545737251",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,1421746.6,1421746.6,13217,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566451845,779087.00
08/22/2019 01:30,2,0.000,ALERT,213.06,298.47,60.012,1566451804,"201051344001203","174011545737251",0.00,13.70,0,296.36,302.07,0.0,0.0,0.000,1414970.7,1414970.7,13236,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566451847,779088.00
08/22/2019 01:30,2,0.000,ALERT,213.06,299.37,60.038,1566451804,"201051344001230","174011545737251",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1408745.8,1408745.8,13274,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566451849,779089.00
08/22/2019 01:30,2,0.000,ALERT,212.83,298.77,60.012,1566451804,"201051344000646","174011545737251",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,1402924.6,1402924.6,13235,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566451851,779090.00
08/22/2019 01:30,2,0.000,ALERT,213.51,299.67,60.012,1566451804,"201051344000867","174011545737251",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,1398773.3,1398773.3,13244,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566451853,779091.00
08/22/2019 01:30,2,0.000,ALERT,213.74,299.37,60.006,1566451804,"201051344000633","174011545737251",0.00,13.70,0,295.46,300.57,0.0,0.0,0.000,1395184.2,1395184.2,13256,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566451854,779092.00
08/22/2019 01:30,2,0.000,ALERT,212.83,298.77,59.964,1566451804,"201051344000955","174011545737251",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,1423733.4,1423733.4,13235,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566451856,779093.00
08/22/2019 01:30,2,0.000,ALERT,213.29,298.77,60.012,1566451804,"201051344000648","174011545737251",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,1408366.5,1408366.5,13219,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566451858,779094.00
08/22/2019 01:30,2,0.000,ALERT,213.51,299.37,60.001,1566451804,"201051344000645","174011545737251",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,1414409.3,1414409.3,13226,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566451860,779095.00
08/22/2019 01:30,2,0.000,ALERT,213.06,299.97,60.006,1566451804,"201051344000569","174011545737251",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,1432045.7,1432045.7,13213,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566451862,779096.00
08/22/2019 01:30,2,0.000,ALERT,213.29,299.07,60.001,1566451804,"179051228000119","174011545737251",0.00,15.80,0,295.46,300.57,0.0,0.0,0.000,217496.8,217496.8,13335,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566451864,779097.00
08/22/2019 01:45,2,0.000,ALERT,212.83,299.97,59.980,1566452704,"201051344000579","174011545737251",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,1433611.7,1433611.7,13230,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566452706,779098.00
08/22/2019 01:45,2,0.000,ALERT,212.61,297.87,60.049,1566452704,"201051344001025","174011545737251",0.00,13.00,0,295.46,300.57,0.0,0.0,0.000,1419661.4,1419661.4,13216,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566452709,779099.00
08/22/2019 01:45,2,0.000,ALERT,212.83,298.47,60.028,1566452704,"201051344001093","174011545737251",0.00,14.30,0,296.66,299.97,0.0,0.0,0.000,1400675.4,1400675.4,13261,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566452711,779100.00
08/22/2019 01:45,2,0.000,ALERT,212.83,299.97,60.033,1566452704,"201051344000458","174011545737251",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,1413696.0,1413696.0,13219,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566452713,779101.00
08/22/2019 01:45,2,0.000,ALERT,212.61,299.07,60.022,1566452704,"201051344000890","174011545737251",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,1416009.5,1416009.5,13230,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566452714,779102.00
08/22/2019 01:45,2,0.000,ALERT,212.61,299.37,60.033,1566452704,"201051344000988","174011545737251",0.00,13.70,0,295.46,300.87,0.0,0.0,0.000,1067387.7,1067387.7,13213,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566452716,779103.00
08/22/2019 01:45,2,0.000,ALERT,213.29,299.37,60.028,1566452704,"201051344000582","174011545737251",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,1392745.4,1392745.4,13217,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566452718,779104.00
08/22/2019 01:45,2,0.000,ALERT,212.83,300.27,60.059,1566452704,"201051344000868","174011545737251",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,1400990.6,1400990.6,13218,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566452720,779105.00
08/22/2019 01:45,2,0.000,ALERT,213.29,300.27,60.028,1566452704,"201051344000576","174011545737251",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,1416366.6,1416366.6,13250,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566452722,779106.00
08/22/2019 01:45,2,0.000,ALERT,212.83,299.37,60.033,1566452704,"201051344001158","174011545737251",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1393923.3,1393923.3,13213,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566452724,779107.00
08/22/2019 01:45,2,0.000,ALERT,212.83,298.17,60.028,1566452704,"201051344000917","174011545737251",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,1410225.1,1410225.1,13263,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566452725,779108.00
08/22/2019 01:45,2,0.000,ALERT,212.83,298.17,60.033,1566452704,"201051344000417","174011545737251",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,1108791.4,1108791.4,13258,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566452727,779109.00
08/22/2019 01:45,2,0.000,ALERT,213.06,299.07,60.038,1566452704,"201051344000685","174011545737251",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,1415872.9,1415872.9,13235,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566452729,779110.00
08/22/2019 01:45,2,0.000,ALERT,212.83,297.87,60.028,1566452704,"201051344000651","174011545737251",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,1410927.6,1410927.6,13221,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566452731,779111.00
08/22/2019 01:45,2,0.000,ALERT,212.61,300.27,60.022,1566452704,"201051344000594","174011545737251",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,1420152.9,1420152.9,13226,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566452733,779112.00
08/22/2019 01:45,2,0.000,ALERT,212.83,299.37,60.028,1566452704,"201051344000469","174011545737251",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1400769.0,1400769.0,13243,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566452734,779113.00
08/22/2019 01:45,2,0.000,ALERT,212.83,298.77,60.028,1566452704,"201051344000585","174011545737251",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,1427503.2,1427503.2,13212,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566452736,779114.00
08/22/2019 01:45,2,0.000,ALERT,213.29,299.37,60.017,1566452704,"201051344000853","174011545737251",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,1423367.9,1423367.9,13230,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566452738,779115.00
08/22/2019 01:45,2,0.000,ALERT,213.06,299.07,59.990,1566452704,"201051344001145","174011545737251",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,1425039.6,1425039.6,13255,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566452740,779116.00
08/22/2019 01:45,2,0.000,ALERT,212.83,298.77,60.028,1566452704,"201051344000438","174011545737251",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1418584.9,1418584.9,13226,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566452742,779117.00
08/22/2019 01:45,2,0.000,ALERT,212.38,298.47,60.022,1566452704,"201051344001135","174011545737251",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,1406680.7,1406680.7,13205,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566452743,779118.00
08/22/2019 01:45,2,0.000,ALERT,212.83,299.97,60.022,1566452704,"201051344000983","174011545737251",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,1421746.6,1421746.6,13219,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566452745,779119.00
08/22/2019 01:45,2,0.000,ALERT,212.61,298.17,60.022,1566452704,"201051344001203","174011545737251",0.00,13.30,0,296.36,302.07,0.0,0.0,0.000,1414970.7,1414970.7,13238,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566452747,779120.00
08/22/2019 01:45,2,0.000,ALERT,212.61,299.07,60.017,1566452704,"201051344001230","174011545737251",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,1408745.8,1408745.8,13276,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566452749,779121.00
08/22/2019 01:45,2,0.000,ALERT,212.16,298.47,60.028,1566452704,"201051344000646","174011545737251",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,1402924.6,1402924.6,13237,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566452751,779122.00
08/22/2019 01:45,2,0.000,ALERT,213.06,299.37,60.012,1566452704,"201051344000867","174011545737251",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,1398773.3,1398773.3,13246,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566452753,779123.00
08/22/2019 01:45,2,0.000,ALERT,213.51,299.37,60.022,1566452704,"201051344000633","174011545737251",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,1395184.2,1395184.2,13258,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566452754,779124.00
08/22/2019 01:45,2,0.000,ALERT,212.16,298.47,60.033,1566452704,"201051344000955","174011545737251",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,1423733.4,1423733.4,13237,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566452756,779125.00
08/22/2019 01:45,2,0.000,ALERT,212.83,299.07,60.001,1566452704,"201051344000648","174011545737251",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,1408366.5,1408366.5,13221,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566452758,779126.00
08/22/2019 01:45,2,0.000,ALERT,213.29,299.67,60.028,1566452704,"201051344000645","174011545737251",0.00,14.00,0,297.87,301.17,0.0,0.0,0.000,1414409.3,1414409.3,13228,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566452760,779127.00
08/22/2019 01:45,2,0.000,ALERT,212.83,300.27,60.028,1566452704,"201051344000569","174011545737251",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,1432045.7,1432045.7,13215,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566452762,779128.00
08/22/2019 01:45,2,0.000,ALERT,213.29,299.37,60.049,1566452704,"179051228000119","174011545737251",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,217496.8,217496.8,13337,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566452764,779129.00
08/22/2019 02:00,2,0.000,ALERT,213.29,300.27,60.033,1566453604,"201051344000579","174011545737251",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,1433611.7,1433611.7,13232,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566453606,779130.00
08/22/2019 02:00,2,0.000,ALERT,213.06,298.47,60.022,1566453604,"201051344001025","174011545737251",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,1419661.4,1419661.4,13218,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566453608,779131.00
08/22/2019 02:00,2,0.000,ALERT,213.29,299.07,60.059,1566453604,"201051344001093","174011545737251",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,1400675.4,1400675.4,13264,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566453611,779132.00
08/22/2019 02:00,2,0.000,ALERT,213.06,299.97,60.070,1566453604,"201051344000458","174011545737251",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,1413696.0,1413696.0,13222,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566453613,779133.00
08/22/2019 02:00,2,0.000,ALERT,213.06,299.37,60.049,1566453604,"201051344000890","174011545737251",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,1416009.5,1416009.5,13233,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566453616,779134.00
08/22/2019 02:00,2,0.000,ALERT,213.06,299.67,60.038,1566453604,"201051344000988","174011545737251",0.00,13.70,0,295.16,301.17,0.0,0.0,0.000,1067387.7,1067387.7,13216,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566453618,779135.00
08/22/2019 02:00,2,0.000,ALERT,213.74,299.97,60.038,1566453604,"201051344000582","174011545737251",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1392745.4,1392745.4,13220,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566453620,779136.00
08/22/2019 02:00,2,0.000,ALERT,213.29,300.57,60.033,1566453604,"201051344000868","174011545737251",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,1400990.6,1400990.6,13221,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566453623,779137.00
08/22/2019 02:00,2,0.000,ALERT,213.74,300.57,60.065,1566453604,"201051344000576","174011545737251",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,1416366.6,1416366.6,13252,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566453625,779138.00
08/22/2019 02:00,2,0.000,ALERT,213.29,299.67,60.065,1566453604,"201051344001158","174011545737251",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,1393923.3,1393923.3,13215,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566453627,779139.00
08/22/2019 02:00,2,0.000,ALERT,213.51,298.77,60.038,1566453604,"201051344000917","174011545737251",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,1410225.1,1410225.1,13265,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566453628,779140.00
08/22/2019 02:00,2,0.000,ALERT,213.51,298.77,60.054,1566453604,"201051344000417","174011545737251",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,1108791.4,1108791.4,13260,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566453630,779141.00
08/22/2019 02:00,2,0.000,ALERT,213.74,299.37,60.022,1566453604,"201051344000685","174011545737251",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,1415872.9,1415872.9,13237,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566453632,779142.00
08/22/2019 02:00,2,0.000,ALERT,213.51,298.77,60.038,1566453604,"201051344000651","174011545737251",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,1410927.6,1410927.6,13223,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566453634,779143.00
08/22/2019 02:00,2,0.000,ALERT,213.06,300.57,60.038,1566453604,"201051344000594","174011545737251",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,1420152.9,1420152.9,13228,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566453636,779144.00
08/22/2019 02:00,2,0.000,ALERT,213.29,299.97,60.033,1566453604,"201051344000469","174011545737251",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,1400769.0,1400769.0,13245,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566453637,779145.00
08/22/2019 02:00,2,0.000,ALERT,213.51,299.67,60.033,1566453604,"201051344000585","174011545737251",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,1427503.2,1427503.2,13214,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566453639,779146.00
08/22/2019 02:00,2,0.000,ALERT,213.74,299.97,60.033,1566453604,"201051344000853","174011545737251",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,1423367.9,1423367.9,13232,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566453641,779147.00
08/22/2019 02:00,2,0.000,ALERT,213.74,299.67,60.033,1566453604,"201051344001145","174011545737251",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,1425039.6,1425039.6,13257,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566453643,779148.00
08/22/2019 02:00,2,0.000,ALERT,213.51,299.37,60.038,1566453604,"201051344000438","174011545737251",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,1418584.9,1418584.9,13228,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566453645,779149.00
08/22/2019 02:00,2,0.000,ALERT,212.61,298.77,60.022,1566453604,"201051344001135","174011545737251",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,1406680.7,1406680.7,13207,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566453647,779150.00
08/22/2019 02:00,2,0.000,ALERT,213.29,300.57,60.001,1566453604,"201051344000983","174011545737251",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,1421746.6,1421746.6,13221,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566453649,779151.00
08/22/2019 02:00,2,0.000,ALERT,213.29,299.07,60.028,1566453604,"201051344001203","174011545737251",0.00,13.00,0,296.66,302.07,0.0,0.0,0.000,1414970.7,1414970.7,13240,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566453651,779152.00
08/22/2019 02:00,2,0.000,ALERT,213.06,299.37,59.980,1566453604,"201051344001230","174011545737251",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,1408745.8,1408745.8,13278,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566453652,779153.00
08/22/2019 02:00,2,0.000,ALERT,212.83,298.77,60.028,1566453604,"201051344000646","174011545737251",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,1402924.6,1402924.6,13239,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566453654,779154.00
08/22/2019 02:00,2,0.000,ALERT,213.51,299.97,60.022,1566453604,"201051344000867","174011545737251",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,1398773.3,1398773.3,13248,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566453656,779155.00
08/22/2019 02:00,2,0.000,ALERT,213.74,299.67,60.022,1566453604,"201051344000633","174011545737251",0.00,13.00,0,296.06,300.87,0.0,0.0,0.000,1395184.2,1395184.2,13260,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566453658,779156.00
08/22/2019 02:00,2,0.000,ALERT,212.83,299.07,60.022,1566453604,"201051344000955","174011545737251",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,1423733.4,1423733.4,13239,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566453660,779157.00
08/22/2019 02:00,2,0.000,ALERT,213.29,299.37,60.022,1566453604,"201051344000648","174011545737251",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,1408366.5,1408366.5,13223,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566453662,779158.00
08/22/2019 02:00,2,0.000,ALERT,213.51,299.97,60.028,1566453604,"201051344000645","174011545737251",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,1414409.3,1414409.3,13230,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566453663,779159.00
08/22/2019 02:00,2,0.000,ALERT,213.06,300.57,60.022,1566453604,"201051344000569","174011545737251",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,1432045.7,1432045.7,13217,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566453665,779160.00
08/22/2019 02:00,2,0.000,ALERT,213.51,299.67,60.022,1566453604,"179051228000119","174011545737251",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,217496.8,217496.8,13339,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566453667,779161.00
