ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2019 02:15,2,0.000,ALERT,212.83,299.97,60.017,1566454504,"201051344000579","174011545737251",0.00,13.30,0,298.47,303.28,0.0,0.0,0.000,1433611.7,1433611.7,13234,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566454506,779162.00
08/22/2019 02:15,2,0.000,ALERT,213.51,299.37,60.028,1566454504,"201051344001025","174011545737251",0.00,12.30,0,296.66,301.77,0.0,0.0,0.000,1419661.4,1419661.4,13220,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566454508,779163.00
08/22/2019 02:15,2,0.000,ALERT,213.96,299.97,60.022,1566454504,"201051344001093","174011545737251",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,1400675.4,1400675.4,13266,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566454510,779164.00
08/22/2019 02:15,2,0.000,ALERT,212.83,299.37,59.990,1566454504,"201051344000458","174011545737251",0.00,13.70,0,298.17,303.28,0.0,0.0,0.000,1413696.0,1413696.0,13224,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566454512,779165.00
08/22/2019 02:15,2,0.000,ALERT,213.74,300.57,60.017,1566454504,"201051344000890","174011545737251",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,1416009.5,1416009.5,13235,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566454514,779166.00
08/22/2019 02:15,2,0.000,ALERT,212.83,299.07,60.022,1566454504,"201051344000988","174011545737251",0.00,13.00,0,295.46,302.07,0.0,0.0,0.000,1067387.7,1067387.7,13218,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566454515,779167.00
08/22/2019 02:15,2,0.000,ALERT,214.19,301.17,60.022,1566454504,"201051344000582","174011545737251",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,1392745.4,1392745.4,13222,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566454517,779168.00
08/22/2019 02:15,2,0.000,ALERT,212.83,299.97,60.028,1566454504,"201051344000868","174011545737251",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,1400990.6,1400990.6,13223,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566454519,779169.00
08/22/2019 02:15,2,0.000,ALERT,213.29,299.67,60.017,1566454504,"201051344000576","174011545737251",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,1416366.6,1416366.6,13254,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566454521,779170.00
08/22/2019 02:15,2,0.000,ALERT,213.06,299.07,60.017,1566454504,"201051344001158","174011545737251",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,1393923.3,1393923.3,13217,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566454523,779171.00
08/22/2019 02:15,2,0.000,ALERT,214.19,299.67,60.028,1566454504,"201051344000917","174011545737251",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,1410225.1,1410225.1,13267,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566454524,779172.00
08/22/2019 02:15,2,0.000,ALERT,214.19,299.67,60.028,1566454504,"201051344000417","174011545737251",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,1108791.4,1108791.4,13262,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566454526,779173.00
08/22/2019 02:15,2,0.000,ALERT,214.19,300.27,60.022,1566454504,"201051344000685","174011545737251",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,1415872.9,1415872.9,13239,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566454528,779174.00
08/22/2019 02:15,2,0.000,ALERT,214.19,299.67,60.033,1566454504,"201051344000651","174011545737251",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,1410927.6,1410927.6,13225,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566454530,779175.00
08/22/2019 02:15,2,0.000,ALERT,212.83,299.97,60.028,1566454504,"201051344000594","174011545737251",0.00,13.30,0,297.87,302.98,0.0,0.0,0.000,1420152.9,1420152.9,13230,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566454532,779176.00
08/22/2019 02:15,2,0.000,ALERT,213.06,299.37,60.033,1566454504,"201051344000469","174011545737251",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,1400769.0,1400769.0,13247,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566454534,779177.00
08/22/2019 02:15,2,0.000,ALERT,214.19,300.27,60.006,1566454504,"201051344000585","174011545737251",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,1427503.2,1427503.2,13216,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566454535,779178.00
08/22/2019 02:15,2,0.000,ALERT,213.74,299.37,60.033,1566454504,"201051344000853","174011545737251",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,1423367.9,1423367.9,13234,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566454537,779179.00
08/22/2019 02:15,2,0.000,ALERT,214.19,300.57,60.028,1566454504,"201051344001145","174011545737251",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,1425039.6,1425039.6,13259,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566454539,779180.00
08/22/2019 02:15,2,0.000,ALERT,213.96,299.97,60.033,1566454504,"201051344000438","174011545737251",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,1418584.9,1418584.9,13230,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566454541,779181.00
08/22/2019 02:15,2,0.000,ALERT,213.74,300.27,60.033,1566454504,"201051344001135","174011545737251",0.00,12.70,0,296.66,301.77,0.0,0.0,0.000,1406680.7,1406680.7,13209,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566454543,779182.00
08/22/2019 02:15,2,0.000,ALERT,213.06,299.67,60.017,1566454504,"201051344000983","174011545737251",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,1421746.6,1421746.6,13223,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566454545,779183.00
08/22/2019 02:15,2,0.000,ALERT,213.96,299.97,60.075,1566454504,"201051344001203","174011545737251",0.00,12.70,0,297.26,302.98,0.0,0.0,0.000,1414970.7,1414970.7,13242,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566454547,779184.00
08/22/2019 02:15,2,0.000,ALERT,213.96,300.57,60.033,1566454504,"201051344001230","174011545737251",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,1408745.8,1408745.8,13280,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566454549,779185.00
08/22/2019 02:15,2,0.000,ALERT,213.51,299.97,60.038,1566454504,"201051344000646","174011545737251",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,1402924.6,1402924.6,13241,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566454551,779186.00
08/22/2019 02:15,2,0.000,ALERT,213.29,299.37,60.038,1566454504,"201051344000867","174011545737251",0.00,13.70,0,297.87,302.98,0.0,0.0,0.000,1398773.3,1398773.3,13250,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566454552,779187.00
08/22/2019 02:15,2,0.000,ALERT,213.74,299.07,60.038,1566454504,"201051344000633","174011545737251",0.00,12.70,0,296.06,302.07,0.0,0.0,0.000,1395184.2,1395184.2,13262,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566454554,779188.00
08/22/2019 02:15,2,0.000,ALERT,213.51,300.27,60.033,1566454504,"201051344000955","174011545737251",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,1423733.4,1423733.4,13241,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566454556,779189.00
08/22/2019 02:15,2,0.000,ALERT,213.29,298.77,60.043,1566454504,"201051344000648","174011545737251",0.00,12.30,0,296.96,302.37,0.0,0.0,0.000,1408366.5,1408366.5,13225,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566454558,779190.00
08/22/2019 02:15,2,0.000,ALERT,213.51,299.07,60.038,1566454504,"201051344000645","174011545737251",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,1414409.3,1414409.3,13232,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566454560,779191.00
08/22/2019 02:15,2,0.000,ALERT,213.06,299.97,60.065,1566454504,"201051344000569","174011545737251",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,1432045.7,1432045.7,13219,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566454562,779192.00
08/22/2019 02:15,2,0.000,ALERT,213.29,298.77,60.022,1566454504,"179051228000119","174011545737251",0.00,14.70,0,296.36,301.77,0.0,0.0,0.000,217496.8,217496.8,13341,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566454563,779193.00
08/22/2019 02:30,2,0.000,ALERT,212.61,299.97,60.033,1566455404,"201051344000579","174011545737251",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,1433611.7,1433611.7,13236,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566455406,779194.00
08/22/2019 02:30,2,0.000,ALERT,212.83,298.77,59.985,1566455404,"201051344001025","174011545737251",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,1419661.4,1419661.4,13222,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566455408,779195.00
08/22/2019 02:30,2,0.000,ALERT,213.06,299.07,60.017,1566455404,"201051344001093","174011545737251",0.00,13.00,0,297.87,301.17,0.0,0.0,0.000,1400675.4,1400675.4,13268,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566455410,779196.00
08/22/2019 02:30,2,0.000,ALERT,212.38,299.67,60.017,1566455404,"201051344000458","174011545737251",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,1413696.0,1413696.0,13226,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566455412,779197.00
08/22/2019 02:30,2,0.000,ALERT,213.06,299.97,60.012,1566455404,"201051344000890","174011545737251",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,1416009.5,1416009.5,13237,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566455413,779198.00
08/22/2019 02:30,2,0.000,ALERT,212.38,299.37,60.006,1566455404,"201051344000988","174011545737251",0.00,12.70,0,294.86,300.87,0.0,0.0,0.000,1067387.7,1067387.7,13220,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566455415,779199.00
08/22/2019 02:30,2,0.000,ALERT,213.51,300.87,60.012,1566455404,"201051344000582","174011545737251",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,1392745.4,1392745.4,13224,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566455417,779200.00
08/22/2019 02:30,2,0.000,ALERT,212.38,300.27,60.054,1566455404,"201051344000868","174011545737251",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,1400990.6,1400990.6,13225,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566455419,779201.00
08/22/2019 02:30,2,0.000,ALERT,213.06,300.27,59.996,1566455404,"201051344000576","174011545737251",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,1416366.6,1416366.6,13256,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566455421,779202.00
08/22/2019 02:30,2,0.000,ALERT,212.61,299.37,60.006,1566455404,"201051344001158","174011545737251",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,1393923.3,1393923.3,13219,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566455423,779203.00
08/22/2019 02:30,2,0.000,ALERT,213.06,299.07,60.001,1566455404,"201051344000917","174011545737251",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,1410225.1,1410225.1,13269,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566455425,779204.00
08/22/2019 02:30,2,0.000,ALERT,213.06,299.07,60.001,1566455404,"201051344000417","174011545737251",0.00,12.30,0,297.57,300.87,0.0,0.0,0.000,1108791.4,1108791.4,13264,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566455426,779205.00
08/22/2019 02:30,2,0.000,ALERT,213.29,299.67,59.996,1566455404,"201051344000685","174011545737251",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,1415872.9,1415872.9,13241,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566455428,779206.00
08/22/2019 02:30,2,0.000,ALERT,213.06,299.07,60.028,1566455404,"201051344000651","174011545737251",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,1410927.6,1410927.6,13227,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566455430,779207.00
08/22/2019 02:30,2,0.000,ALERT,212.38,299.97,59.990,1566455404,"201051344000594","174011545737251",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,1420152.9,1420152.9,13232,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566455432,779208.00
08/22/2019 02:30,2,0.000,ALERT,212.61,299.37,60.001,1566455404,"201051344000469","174011545737251",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,1400769.0,1400769.0,13249,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566455434,779209.00
08/22/2019 02:30,2,0.000,ALERT,213.29,299.67,60.001,1566455404,"201051344000585","174011545737251",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,1427503.2,1427503.2,13218,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566455436,779210.00
08/22/2019 02:30,2,0.000,ALERT,213.06,299.37,59.996,1566455404,"201051344000853","174011545737251",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,1423367.9,1423367.9,13236,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566455438,779211.00
08/22/2019 02:30,2,0.000,ALERT,213.29,299.97,59.996,1566455404,"201051344001145","174011545737251",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,1425039.6,1425039.6,13261,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566455440,779212.00
08/22/2019 02:30,2,0.000,ALERT,213.06,299.67,59.975,1566455404,"201051344000438","174011545737251",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,1418584.9,1418584.9,13232,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566455441,779213.00
08/22/2019 02:30,2,0.000,ALERT,212.83,299.37,60.017,1566455404,"201051344001135","174011545737251",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,1406680.7,1406680.7,13211,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566455443,779214.00
08/22/2019 02:30,2,0.000,ALERT,212.61,299.97,60.012,1566455404,"201051344000983","174011545737251",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,1421746.6,1421746.6,13225,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566455445,779215.00
08/22/2019 02:30,2,0.000,ALERT,213.29,299.37,60.012,1566455404,"201051344001203","174011545737251",0.00,12.30,0,297.87,303.28,0.0,0.0,0.000,1414970.7,1414970.7,13244,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566455447,779216.00
08/22/2019 02:30,2,0.000,ALERT,213.06,299.97,59.990,1566455404,"201051344001230","174011545737251",0.00,12.30,0,298.47,301.77,0.0,0.0,0.000,1408745.8,1408745.8,13282,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566455449,779217.00
08/22/2019 02:30,2,0.000,ALERT,212.61,299.07,59.996,1566455404,"201051344000646","174011545737251",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,1402924.6,1402924.6,13243,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566455451,779218.00
08/22/2019 02:30,2,0.000,ALERT,213.06,299.37,60.012,1566455404,"201051344000867","174011545737251",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,1398773.3,1398773.3,13252,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566455453,779219.00
08/22/2019 02:30,2,0.000,ALERT,213.06,299.37,60.049,1566455404,"201051344000633","174011545737251",0.00,12.30,0,295.76,300.57,0.0,0.0,0.000,1395184.2,1395184.2,13264,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566455454,779220.00
08/22/2019 02:30,2,0.000,ALERT,212.61,299.67,60.017,1566455404,"201051344000955","174011545737251",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,1423733.4,1423733.4,13243,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566455456,779221.00
08/22/2019 02:30,2,0.000,ALERT,212.83,299.07,60.006,1566455404,"201051344000648","174011545737251",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,1408366.5,1408366.5,13227,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566455458,779222.00
08/22/2019 02:30,2,0.000,ALERT,213.06,299.67,60.012,1566455404,"201051344000645","174011545737251",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,1414409.3,1414409.3,13234,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566455460,779223.00
08/22/2019 02:30,2,0.000,ALERT,212.83,300.27,60.017,1566455404,"201051344000569","174011545737251",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,1432045.7,1432045.7,13221,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566455462,779224.00
08/22/2019 02:30,2,0.000,ALERT,213.06,299.07,59.985,1566455404,"179051228000119","174011545737251",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,217496.8,217496.8,13343,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566455464,779225.00
08/22/2019 02:45,2,0.000,ALERT,212.83,299.97,59.996,1566456304,"201051344000579","174011545737251",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,1433611.7,1433611.7,13238,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566456306,779226.00
08/22/2019 02:45,2,0.000,ALERT,213.51,299.37,60.022,1566456304,"201051344001025","174011545737251",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,1419661.4,1419661.4,13224,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566456308,779227.00
08/22/2019 02:45,2,0.000,ALERT,213.74,299.97,60.033,1566456304,"201051344001093","174011545737251",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1400675.4,1400675.4,13270,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566456310,779228.00
08/22/2019 02:45,2,0.000,ALERT,212.83,299.67,59.990,1566456304,"201051344000458","174011545737251",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,1413696.0,1413696.0,13228,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566456312,779229.00
08/22/2019 02:45,2,0.000,ALERT,213.51,300.27,60.028,1566456304,"201051344000890","174011545737251",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,1416009.5,1416009.5,13239,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566456313,779230.00
08/22/2019 02:45,2,0.000,ALERT,212.83,299.37,60.022,1566456304,"201051344000988","174011545737251",0.00,12.30,0,295.16,300.87,0.0,0.0,0.000,1067387.7,1067387.7,13222,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566456315,779231.00
08/22/2019 02:45,2,0.000,ALERT,214.19,300.87,59.985,1566456304,"201051344000582","174011545737251",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,1392745.4,1392745.4,13226,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566456317,779232.00
08/22/2019 02:45,2,0.000,ALERT,212.83,300.27,60.017,1566456304,"201051344000868","174011545737251",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,1400990.6,1400990.6,13227,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566456319,779233.00
08/22/2019 02:45,2,0.000,ALERT,213.29,299.97,60.017,1566456304,"201051344000576","174011545737251",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,1416366.6,1416366.6,13258,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566456321,779234.00
08/22/2019 02:45,2,0.000,ALERT,212.83,299.37,60.006,1566456304,"201051344001158","174011545737251",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,1393923.3,1393923.3,13221,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566456323,779235.00
08/22/2019 02:45,2,0.000,ALERT,213.74,299.37,60.059,1566456304,"201051344000917","174011545737251",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,1410225.1,1410225.1,13271,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566456325,779236.00
08/22/2019 02:45,2,0.000,ALERT,213.74,299.37,60.017,1566456304,"201051344000417","174011545737251",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,1108791.4,1108791.4,13266,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566456326,779237.00
08/22/2019 02:45,2,0.000,ALERT,213.96,299.97,60.012,1566456304,"201051344000685","174011545737251",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,1415872.9,1415872.9,13243,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566456328,779238.00
08/22/2019 02:45,2,0.000,ALERT,213.74,299.37,60.028,1566456304,"201051344000651","174011545737251",0.00,11.70,0,296.96,300.57,0.0,0.0,0.000,1410927.6,1410927.6,13229,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566456330,779239.00
08/22/2019 02:45,2,0.000,ALERT,212.61,300.27,60.022,1566456304,"201051344000594","174011545737251",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,1420152.9,1420152.9,13234,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566456332,779240.00
08/22/2019 02:45,2,0.000,ALERT,213.06,299.37,60.017,1566456304,"201051344000469","174011545737251",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,1400769.0,1400769.0,13251,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566456334,779241.00
08/22/2019 02:45,2,0.000,ALERT,213.96,300.27,60.065,1566456304,"201051344000585","174011545737251",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,1427503.2,1427503.2,13220,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566456336,779242.00
08/22/2019 02:45,2,0.000,ALERT,213.51,299.37,60.022,1566456304,"201051344000853","174011545737251",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,1423367.9,1423367.9,13238,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566456337,779243.00
08/22/2019 02:45,2,0.000,ALERT,213.96,300.57,60.022,1566456304,"201051344001145","174011545737251",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,1425039.6,1425039.6,13263,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566456339,779244.00
08/22/2019 02:45,2,0.000,ALERT,213.74,299.97,60.065,1566456304,"201051344000438","174011545737251",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,1418584.9,1418584.9,13234,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566456341,779245.00
08/22/2019 02:45,2,0.000,ALERT,213.29,299.97,60.017,1566456304,"201051344001135","174011545737251",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,1406680.7,1406680.7,13213,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566456343,779246.00
08/22/2019 02:45,2,0.000,ALERT,212.83,299.37,60.028,1566456304,"201051344000983","174011545737251",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,1421746.6,1421746.6,13227,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566456345,779247.00
08/22/2019 02:45,2,0.000,ALERT,213.74,299.97,60.028,1566456304,"201051344001203","174011545737251",0.00,12.00,0,297.26,302.98,0.0,0.0,0.000,1414970.7,1414970.7,13246,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566456347,779248.00
08/22/2019 02:45,2,0.000,ALERT,213.74,300.57,60.006,1566456304,"201051344001230","174011545737251",0.00,12.00,0,298.17,301.47,0.0,0.0,0.000,1408745.8,1408745.8,13284,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566456349,779249.00
08/22/2019 02:45,2,0.000,ALERT,213.29,299.97,60.017,1566456304,"201051344000646","174011545737251",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,1402924.6,1402924.6,13245,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566456351,779250.00
08/22/2019 02:45,2,0.000,ALERT,213.06,299.37,60.028,1566456304,"201051344000867","174011545737251",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,1398773.3,1398773.3,13254,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566456353,779251.00
08/22/2019 02:45,2,0.000,ALERT,213.51,298.77,60.022,1566456304,"201051344000633","174011545737251",0.00,12.00,0,296.06,300.87,0.0,0.0,0.000,1395184.2,1395184.2,13266,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566456354,779252.00
08/22/2019 02:45,2,0.000,ALERT,213.29,300.27,60.028,1566456304,"201051344000955","174011545737251",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,1423733.4,1423733.4,13245,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566456356,779253.00
08/22/2019 02:45,2,0.000,ALERT,213.06,298.77,60.028,1566456304,"201051344000648","174011545737251",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,1408366.5,1408366.5,13229,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566456358,779254.00
08/22/2019 02:45,2,0.000,ALERT,213.29,299.37,60.049,1566456304,"201051344000645","174011545737251",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,1414409.3,1414409.3,13236,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566456360,779255.00
08/22/2019 02:45,2,0.000,ALERT,212.83,299.67,60.028,1566456304,"201051344000569","174011545737251",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,1432045.7,1432045.7,13223,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566456362,779256.00
08/22/2019 02:45,2,0.000,ALERT,213.06,299.07,60.022,1566456304,"179051228000119","174011545737251",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,217496.8,217496.8,13345,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566456364,779257.00
08/22/2019 03:00,2,0.000,ALERT,212.61,299.37,59.996,1566457204,"201051344000579","174011545737251",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,1433611.7,1433611.7,13240,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566457206,779258.00
08/22/2019 03:00,2,0.000,ALERT,212.83,297.87,60.022,1566457204,"201051344001025","174011545737251",0.00,11.70,0,296.06,302.07,0.0,0.0,0.000,1419661.4,1419661.4,13226,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566457208,779259.00
08/22/2019 03:00,2,0.000,ALERT,212.83,298.47,60.049,1566457204,"201051344001093","174011545737251",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,1400675.4,1400675.4,13272,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566457210,779260.00
08/22/2019 03:00,2,0.000,ALERT,212.61,299.37,60.028,1566457204,"201051344000458","174011545737251",0.00,13.00,0,296.36,302.07,0.0,0.0,0.000,1413696.0,1413696.0,13230,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566457212,779261.00
08/22/2019 03:00,2,0.000,ALERT,212.83,299.07,60.017,1566457204,"201051344000890","174011545737251",0.00,12.30,0,297.26,302.37,0.0,0.0,0.000,1416009.5,1416009.5,13241,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566457214,779262.00
08/22/2019 03:00,2,0.000,ALERT,212.61,298.77,60.022,1566457204,"201051344000988","174011545737251",0.00,12.30,0,293.96,300.87,0.0,0.0,0.000,1067387.7,1067387.7,13224,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566457215,779263.00
08/22/2019 03:00,2,0.000,ALERT,213.29,299.37,60.022,1566457204,"201051344000582","174011545737251",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,1392745.4,1392745.4,13228,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566457217,779264.00
08/22/2019 03:00,2,0.000,ALERT,212.61,299.67,60.017,1566457204,"201051344000868","174011545737251",0.00,12.00,0,296.96,302.07,0.0,0.0,0.000,1400990.6,1400990.6,13229,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566457219,779265.00
08/22/2019 03:00,2,0.000,ALERT,213.06,299.37,60.017,1566457204,"201051344000576","174011545737251",0.00,12.00,0,296.36,301.47,0.0,0.0,0.000,1416366.6,1416366.6,13260,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566457221,779266.00
08/22/2019 03:00,2,0.000,ALERT,212.61,298.77,60.038,1566457204,"201051344001158","174011545737251",0.00,11.70,0,295.76,300.87,0.0,0.0,0.000,1393923.3,1393923.3,13223,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566457223,779267.00
08/22/2019 03:00,2,0.000,ALERT,212.83,297.87,60.006,1566457204,"201051344000917","174011545737251",0.00,13.00,0,295.46,300.87,0.0,0.0,0.000,1410225.1,1410225.1,13273,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566457225,779268.00
08/22/2019 03:00,2,0.000,ALERT,213.06,297.87,60.012,1566457204,"201051344000417","174011545737251",0.00,12.00,0,296.06,300.87,0.0,0.0,0.000,1108791.4,1108791.4,13268,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566457226,779269.00
08/22/2019 03:00,2,0.000,ALERT,213.29,298.47,60.017,1566457204,"201051344000685","174011545737251",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,1415872.9,1415872.9,13245,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566457228,779270.00
08/22/2019 03:00,2,0.000,ALERT,213.06,297.87,60.017,1566457204,"201051344000651","174011545737251",0.00,11.30,0,296.06,300.87,0.0,0.0,0.000,1410927.6,1410927.6,13231,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566457230,779271.00
08/22/2019 03:00,2,0.000,ALERT,212.38,299.67,59.996,1566457204,"201051344000594","174011545737251",0.00,12.30,0,296.06,301.77,0.0,0.0,0.000,1420152.9,1420152.9,13236,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566457232,779272.00
08/22/2019 03:00,2,0.000,ALERT,212.83,298.77,60.012,1566457204,"201051344000469","174011545737251",0.00,11.30,0,295.46,301.17,0.0,0.0,0.000,1400769.0,1400769.0,13253,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566457234,779273.00
08/22/2019 03:00,2,0.000,ALERT,213.06,299.07,60.006,1566457204,"201051344000585","174011545737251",0.00,12.30,0,296.36,301.47,0.0,0.0,0.000,1427503.2,1427503.2,13222,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566457236,779274.00
08/22/2019 03:00,2,0.000,ALERT,213.29,299.07,60.001,1566457204,"201051344000853","174011545737251",0.00,12.00,0,296.36,301.47,0.0,0.0,0.000,1423367.9,1423367.9,13240,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566457237,779275.00
08/22/2019 03:00,2,0.000,ALERT,213.29,298.77,59.996,1566457204,"201051344001145","174011545737251",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,1425039.6,1425039.6,13265,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566457239,779276.00
08/22/2019 03:00,2,0.000,ALERT,212.83,298.17,60.017,1566457204,"201051344000438","174011545737251",0.00,11.70,0,296.66,302.07,0.0,0.0,0.000,1418584.9,1418584.9,13236,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566457241,779277.00
08/22/2019 03:00,2,0.000,ALERT,212.61,298.77,60.033,1566457204,"201051344001135","174011545737251",0.00,12.00,0,296.66,302.07,0.0,0.0,0.000,1406680.7,1406680.7,13215,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566457243,779278.00
08/22/2019 03:00,2,0.000,ALERT,212.83,299.37,60.006,1566457204,"201051344000983","174011545737251",0.00,12.00,0,296.66,301.77,0.0,0.0,0.000,1421746.6,1421746.6,13229,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566457245,779279.00
08/22/2019 03:00,2,0.000,ALERT,213.06,298.17,60.012,1566457204,"201051344001203","174011545737251",0.00,12.00,0,296.36,303.28,0.0,0.0,0.000,1414970.7,1414970.7,13248,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566457247,779280.00
08/22/2019 03:00,2,0.000,ALERT,212.83,298.77,60.001,1566457204,"201051344001230","174011545737251",0.00,12.00,0,296.96,302.07,0.0,0.0,0.000,1408745.8,1408745.8,13286,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566457249,779281.00
08/22/2019 03:00,2,0.000,ALERT,212.38,298.17,59.990,1566457204,"201051344000646","174011545737251",0.00,12.00,0,296.06,301.47,0.0,0.0,0.000,1402924.6,1402924.6,13247,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566457251,779282.00
08/22/2019 03:00,2,0.000,ALERT,213.06,299.07,60.038,1566457204,"201051344000867","174011545737251",0.00,12.70,0,296.06,301.77,0.0,0.0,0.000,1398773.3,1398773.3,13256,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566457253,779283.00
08/22/2019 03:00,2,0.000,ALERT,213.51,299.07,60.006,1566457204,"201051344000633","174011545737251",0.00,12.00,0,294.56,300.87,0.0,0.0,0.000,1395184.2,1395184.2,13268,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566457255,779284.00
08/22/2019 03:00,2,0.000,ALERT,212.61,298.77,59.969,1566457204,"201051344000955","174011545737251",0.00,12.30,0,296.66,301.47,0.0,0.0,0.000,1423733.4,1423733.4,13247,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566457256,779285.00
08/22/2019 03:00,2,0.000,ALERT,213.06,298.77,60.022,1566457204,"201051344000648","174011545737251",0.00,11.70,0,295.76,301.17,0.0,0.0,0.000,1408366.5,1408366.5,13231,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566457258,779286.00
08/22/2019 03:00,2,0.000,ALERT,213.29,299.07,60.001,1566457204,"201051344000645","174011545737251",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,1414409.3,1414409.3,13238,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566457260,779287.00
08/22/2019 03:00,2,0.000,ALERT,212.83,299.97,59.996,1566457204,"201051344000569","174011545737251",0.00,12.30,0,296.96,302.07,0.0,0.0,0.000,1432045.7,1432045.7,13225,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566457262,779288.00
08/22/2019 03:00,2,0.000,ALERT,213.06,299.07,60.001,1566457204,"179051228000119","174011545737251",0.00,14.00,0,295.16,300.57,0.0,0.0,0.000,217496.8,217496.8,13347,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566457264,779289.00
08/22/2019 03:15,2,0.000,ALERT,213.06,300.27,60.028,1566458103,"201051344000579","174011545737251",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,1433611.7,1433611.7,13242,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566458106,779290.00
08/22/2019 03:15,2,0.000,ALERT,213.51,299.67,60.017,1566458103,"201051344001025","174011545737251",0.00,11.30,0,296.06,301.77,0.0,0.0,0.000,1419661.4,1419661.4,13228,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566458107,779291.00
08/22/2019 03:15,2,0.000,ALERT,213.96,300.27,60.022,1566458103,"201051344001093","174011545737251",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,1400675.4,1400675.4,13274,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566458109,779292.00
08/22/2019 03:15,2,0.000,ALERT,213.06,300.27,60.006,1566458103,"201051344000458","174011545737251",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,1413696.0,1413696.0,13232,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566458111,779293.00
08/22/2019 03:15,2,0.000,ALERT,213.74,300.87,60.070,1566458103,"201051344000890","174011545737251",0.00,12.00,0,296.96,302.37,0.0,0.0,0.000,1416009.5,1416009.5,13243,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566458113,779294.00
08/22/2019 03:15,2,0.000,ALERT,213.06,299.97,60.028,1566458103,"201051344000988","174011545737251",0.00,12.30,0,293.66,300.87,0.0,0.0,0.000,1067387.7,1067387.7,13226,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566458115,779295.00
08/22/2019 03:15,2,0.000,ALERT,214.19,301.17,60.017,1566458103,"201051344000582","174011545737251",0.00,11.70,0,297.26,302.07,0.0,0.0,0.000,1392745.4,1392745.4,13230,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566458116,779296.00
08/22/2019 03:15,2,0.000,ALERT,213.06,300.87,60.054,1566458103,"201051344000868","174011545737251",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,1400990.6,1400990.6,13231,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566458118,779297.00
08/22/2019 03:15,2,0.000,ALERT,213.51,300.57,60.017,1566458103,"201051344000576","174011545737251",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,1416366.6,1416366.6,13262,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566458120,779298.00
08/22/2019 03:15,2,0.000,ALERT,213.29,299.97,60.033,1566458103,"201051344001158","174011545737251",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,1393923.3,1393923.3,13225,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566458122,779299.00
08/22/2019 03:15,2,0.000,ALERT,213.96,299.67,60.033,1566458103,"201051344000917","174011545737251",0.00,13.00,0,295.16,300.87,0.0,0.0,0.000,1410225.1,1410225.1,13275,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566458124,779300.00
08/22/2019 03:15,2,0.000,ALERT,213.96,299.67,60.028,1566458103,"201051344000417","174011545737251",0.00,12.00,0,296.06,300.87,0.0,0.0,0.000,1108791.4,1108791.4,13270,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566458126,779301.00
08/22/2019 03:15,2,0.000,ALERT,214.19,300.57,60.028,1566458103,"201051344000685","174011545737251",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,1415872.9,1415872.9,13247,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566458127,779302.00
08/22/2019 03:15,2,0.000,ALERT,213.96,299.97,60.028,1566458103,"201051344000651","174011545737251",0.00,11.00,0,295.46,300.87,0.0,0.0,0.000,1410927.6,1410927.6,13233,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566458129,779303.00
08/22/2019 03:15,2,0.000,ALERT,212.83,300.57,60.028,1566458103,"201051344000594","174011545737251",0.00,12.30,0,296.96,301.77,0.0,0.0,0.000,1420152.9,1420152.9,13238,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566458131,779304.00
08/22/2019 03:15,2,0.000,ALERT,213.29,299.67,59.980,1566458103,"201051344000469","174011545737251",0.00,11.30,0,296.36,301.17,0.0,0.0,0.000,1400769.0,1400769.0,13255,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566458133,779305.00
