ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2019 03:15,2,0.000,ALERT,213.96,300.57,60.028,1566458103,"201051344000585","174011545737251",0.00,12.00,0,296.06,301.47,0.0,0.0,0.000,1427503.2,1427503.2,13224,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566458135,779306.00
08/22/2019 03:15,2,0.000,ALERT,213.74,299.97,59.996,1566458103,"201051344000853","174011545737251",0.00,11.70,0,296.66,301.47,0.0,0.0,0.000,1423367.9,1423367.9,13242,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566458137,779307.00
08/22/2019 03:15,2,0.000,ALERT,214.19,300.57,60.054,1566458103,"201051344001145","174011545737251",0.00,11.70,0,296.66,302.07,0.0,0.0,0.000,1425039.6,1425039.6,13267,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566458138,779308.00
08/22/2019 03:15,2,0.000,ALERT,213.96,300.27,60.028,1566458103,"201051344000438","174011545737251",0.00,11.70,0,296.66,301.77,0.0,0.0,0.000,1418584.9,1418584.9,13238,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566458140,779309.00
08/22/2019 03:15,2,0.000,ALERT,213.51,300.27,60.012,1566458103,"201051344001135","174011545737251",0.00,12.00,0,296.66,301.77,0.0,0.0,0.000,1406680.7,1406680.7,13217,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566458142,779310.00
08/22/2019 03:15,2,0.000,ALERT,213.29,300.27,60.017,1566458103,"201051344000983","174011545737251",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,1421746.6,1421746.6,13231,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566458144,779311.00
08/22/2019 03:15,2,0.000,ALERT,213.74,299.97,60.028,1566458103,"201051344001203","174011545737251",0.00,11.70,0,296.36,303.28,0.0,0.0,0.000,1414970.7,1414970.7,13250,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566458146,779312.00
08/22/2019 03:15,2,0.000,ALERT,213.51,300.27,60.033,1566458103,"201051344001230","174011545737251",0.00,11.70,0,296.66,301.77,0.0,0.0,0.000,1408745.8,1408745.8,13288,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566458148,779313.00
08/22/2019 03:15,2,0.000,ALERT,213.29,299.67,60.022,1566458103,"201051344000646","174011545737251",0.00,11.70,0,295.76,301.17,0.0,0.0,0.000,1402924.6,1402924.6,13249,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566458150,779314.00
08/22/2019 03:15,2,0.000,ALERT,213.29,299.67,60.028,1566458103,"201051344000867","174011545737251",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,1398773.3,1398773.3,13258,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566458152,779315.00
08/22/2019 03:15,2,0.000,ALERT,213.74,299.37,60.022,1566458103,"201051344000633","174011545737251",0.00,11.70,0,295.46,300.87,0.0,0.0,0.000,1395184.2,1395184.2,13270,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566458153,779316.00
08/22/2019 03:15,2,0.000,ALERT,213.29,299.97,59.980,1566458103,"201051344000955","174011545737251",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,1423733.4,1423733.4,13249,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566458155,779317.00
08/22/2019 03:15,2,0.000,ALERT,213.29,299.07,60.017,1566458103,"201051344000648","174011545737251",0.00,11.30,0,296.66,301.17,0.0,0.0,0.000,1408366.5,1408366.5,13233,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566458157,779318.00
08/22/2019 03:15,2,0.000,ALERT,213.51,299.67,60.017,1566458103,"201051344000645","174011545737251",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,1414409.3,1414409.3,13240,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566458159,779319.00
08/22/2019 03:15,2,0.000,ALERT,213.06,299.97,60.022,1566458103,"201051344000569","174011545737251",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,1432045.7,1432045.7,13227,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566458161,779320.00
08/22/2019 03:15,2,0.000,ALERT,213.29,299.07,60.017,1566458103,"179051228000119","174011545737251",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,217496.8,217496.8,13349,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566458163,779321.00
08/22/2019 03:30,2,0.000,ALERT,212.61,300.27,60.028,1566459004,"201051344000579","174011545737251",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,1433611.7,1433611.7,13244,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566459007,779322.00
08/22/2019 03:30,2,0.000,ALERT,213.06,298.77,60.070,1566459004,"201051344001025","174011545737251",0.00,11.30,0,297.57,302.37,0.0,0.0,0.000,1419661.4,1419661.4,13230,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459008,779323.00
08/22/2019 03:30,2,0.000,ALERT,213.06,299.07,60.075,1566459004,"201051344001093","174011545737251",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,1400675.4,1400675.4,13276,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566459010,779324.00
08/22/2019 03:30,2,0.000,ALERT,212.61,299.67,60.033,1566459004,"201051344000458","174011545737251",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,1413696.0,1413696.0,13234,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459012,779325.00
08/22/2019 03:30,2,0.000,ALERT,213.06,299.97,60.065,1566459004,"201051344000890","174011545737251",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,1416009.5,1416009.5,13245,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459014,779326.00
08/22/2019 03:30,2,0.000,ALERT,212.38,299.37,60.022,1566459004,"201051344000988","174011545737251",0.00,12.30,0,295.46,301.47,0.0,0.0,0.000,1067387.7,1067387.7,13228,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566459016,779327.00
08/22/2019 03:30,2,0.000,ALERT,213.51,300.27,60.033,1566459004,"201051344000582","174011545737251",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,1392745.4,1392745.4,13232,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459018,779328.00
08/22/2019 03:30,2,0.000,ALERT,212.61,299.97,60.075,1566459004,"201051344000868","174011545737251",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,1400990.6,1400990.6,13233,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459019,779329.00
08/22/2019 03:30,2,0.000,ALERT,213.06,299.97,60.017,1566459004,"201051344000576","174011545737251",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,1416366.6,1416366.6,13264,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459021,779330.00
08/22/2019 03:30,2,0.000,ALERT,212.83,299.07,60.059,1566459004,"201051344001158","174011545737251",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,1393923.3,1393923.3,13227,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459023,779331.00
08/22/2019 03:30,2,0.000,ALERT,213.29,298.77,60.012,1566459004,"201051344000917","174011545737251",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,1410225.1,1410225.1,13277,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566459025,779332.00
08/22/2019 03:30,2,0.000,ALERT,213.29,298.47,60.022,1566459004,"201051344000417","174011545737251",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,1108791.4,1108791.4,13272,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566459027,779333.00
08/22/2019 03:30,2,0.000,ALERT,213.29,299.07,60.001,1566459004,"201051344000685","174011545737251",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,1415872.9,1415872.9,13249,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566459028,779334.00
08/22/2019 03:30,2,0.000,ALERT,213.06,298.17,60.017,1566459004,"201051344000651","174011545737251",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,1410927.6,1410927.6,13235,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459030,779335.00
08/22/2019 03:30,2,0.000,ALERT,212.38,299.97,60.017,1566459004,"201051344000594","174011545737251",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,1420152.9,1420152.9,13240,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459032,779336.00
08/22/2019 03:30,2,0.000,ALERT,212.61,298.77,60.022,1566459004,"201051344000469","174011545737251",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,1400769.0,1400769.0,13257,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566459034,779337.00
08/22/2019 03:30,2,0.000,ALERT,213.29,299.37,60.022,1566459004,"201051344000585","174011545737251",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,1427503.2,1427503.2,13226,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459036,779338.00
08/22/2019 03:30,2,0.000,ALERT,213.29,299.37,60.017,1566459004,"201051344000853","174011545737251",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,1423367.9,1423367.9,13244,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459038,779339.00
08/22/2019 03:30,2,0.000,ALERT,213.29,299.67,60.006,1566459004,"201051344001145","174011545737251",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,1425039.6,1425039.6,13269,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459040,779340.00
08/22/2019 03:30,2,0.000,ALERT,213.06,299.07,60.017,1566459004,"201051344000438","174011545737251",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,1418584.9,1418584.9,13240,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566459041,779341.00
08/22/2019 03:30,2,0.000,ALERT,212.61,299.07,60.012,1566459004,"201051344001135","174011545737251",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,1406680.7,1406680.7,13219,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566459043,779342.00
08/22/2019 03:30,2,0.000,ALERT,212.61,299.37,60.022,1566459004,"201051344000983","174011545737251",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,1421746.6,1421746.6,13233,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459045,779343.00
08/22/2019 03:30,2,0.000,ALERT,213.06,298.77,60.017,1566459004,"201051344001203","174011545737251",0.00,11.70,0,297.87,303.28,0.0,0.0,0.000,1414970.7,1414970.7,13252,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459047,779344.00
08/22/2019 03:30,2,0.000,ALERT,213.06,299.67,60.022,1566459004,"201051344001230","174011545737251",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,1408745.8,1408745.8,13290,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459049,779345.00
08/22/2019 03:30,2,0.000,ALERT,212.61,298.77,60.022,1566459004,"201051344000646","174011545737251",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,1402924.6,1402924.6,13251,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459051,779346.00
08/22/2019 03:30,2,0.000,ALERT,213.06,299.07,60.022,1566459004,"201051344000867","174011545737251",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,1398773.3,1398773.3,13260,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566459053,779347.00
08/22/2019 03:30,2,0.000,ALERT,213.29,298.77,60.017,1566459004,"201051344000633","174011545737251",0.00,11.70,0,296.06,300.87,0.0,0.0,0.000,1395184.2,1395184.2,13272,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459055,779348.00
08/22/2019 03:30,2,0.000,ALERT,212.83,299.37,60.022,1566459004,"201051344000955","174011545737251",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,1423733.4,1423733.4,13251,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459056,779349.00
08/22/2019 03:30,2,0.000,ALERT,212.83,298.47,60.017,1566459004,"201051344000648","174011545737251",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,1408366.5,1408366.5,13235,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459058,779350.00
08/22/2019 03:30,2,0.000,ALERT,213.06,299.07,60.017,1566459004,"201051344000645","174011545737251",0.00,12.30,0,297.87,301.17,0.0,0.0,0.000,1414409.3,1414409.3,13242,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459060,779351.00
08/22/2019 03:30,2,0.000,ALERT,212.61,299.97,60.022,1566459004,"201051344000569","174011545737251",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,1432045.7,1432045.7,13229,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459062,779352.00
08/22/2019 03:30,2,0.000,ALERT,212.83,298.77,60.006,1566459004,"179051228000119","174011545737251",0.00,13.70,0,296.06,301.17,0.0,0.0,0.000,217496.8,217496.8,13351,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566459064,779353.00
08/22/2019 03:45,2,0.000,ALERT,213.29,300.27,59.985,1566459904,"201051344000579","174011545737251",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,1433611.7,1433611.7,13246,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459906,779354.00
08/22/2019 03:45,2,0.000,ALERT,213.51,298.77,60.001,1566459904,"201051344001025","174011545737251",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,1419661.4,1419661.4,13232,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459908,779355.00
08/22/2019 03:45,2,0.000,ALERT,213.74,299.37,60.001,1566459904,"201051344001093","174011545737251",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,1400675.4,1400675.4,13278,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459910,779356.00
08/22/2019 03:45,2,0.000,ALERT,213.29,300.27,60.038,1566459904,"201051344000458","174011545737251",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,1413696.0,1413696.0,13236,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459912,779357.00
08/22/2019 03:45,2,0.000,ALERT,213.51,299.97,59.980,1566459904,"201051344000890","174011545737251",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,1416009.5,1416009.5,13247,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459914,779358.00
08/22/2019 03:45,2,0.000,ALERT,213.06,299.67,59.996,1566459904,"201051344000988","174011545737251",0.00,12.30,0,295.16,300.87,0.0,0.0,0.000,1067387.7,1067387.7,13230,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459916,779359.00
08/22/2019 03:45,2,0.000,ALERT,214.19,300.27,60.001,1566459904,"201051344000582","174011545737251",0.00,11.70,0,298.17,301.47,0.0,0.0,0.000,1392745.4,1392745.4,13234,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566459917,779360.00
08/22/2019 03:45,2,0.000,ALERT,213.06,300.57,60.001,1566459904,"201051344000868","174011545737251",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,1400990.6,1400990.6,13235,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459919,779361.00
08/22/2019 03:45,2,0.000,ALERT,213.74,300.57,59.996,1566459904,"201051344000576","174011545737251",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,1416366.6,1416366.6,13266,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459921,779362.00
08/22/2019 03:45,2,0.000,ALERT,213.29,299.97,60.006,1566459904,"201051344001158","174011545737251",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,1393923.3,1393923.3,13229,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566459923,779363.00
08/22/2019 03:45,2,0.000,ALERT,213.96,298.77,60.001,1566459904,"201051344000917","174011545737251",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,1410225.1,1410225.1,13279,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566459925,779364.00
08/22/2019 03:45,2,0.000,ALERT,213.96,298.77,60.017,1566459904,"201051344000417","174011545737251",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,1108791.4,1108791.4,13274,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566459926,779365.00
08/22/2019 03:45,2,0.000,ALERT,213.96,299.37,60.022,1566459904,"201051344000685","174011545737251",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,1415872.9,1415872.9,13251,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459928,779366.00
08/22/2019 03:45,2,0.000,ALERT,213.74,298.77,60.054,1566459904,"201051344000651","174011545737251",0.00,11.00,0,296.66,300.27,0.0,0.0,0.000,1410927.6,1410927.6,13237,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459930,779367.00
08/22/2019 03:45,2,0.000,ALERT,213.06,300.57,59.996,1566459904,"201051344000594","174011545737251",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,1420152.9,1420152.9,13242,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459932,779368.00
08/22/2019 03:45,2,0.000,ALERT,213.51,299.97,60.017,1566459904,"201051344000469","174011545737251",0.00,11.30,0,296.06,300.87,0.0,0.0,0.000,1400769.0,1400769.0,13259,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459934,779369.00
08/22/2019 03:45,2,0.000,ALERT,213.96,299.67,60.033,1566459904,"201051344000585","174011545737251",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,1427503.2,1427503.2,13228,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566459936,779370.00
08/22/2019 03:45,2,0.000,ALERT,213.96,299.67,60.006,1566459904,"201051344000853","174011545737251",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,1423367.9,1423367.9,13246,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459937,779371.00
08/22/2019 03:45,2,0.000,ALERT,213.96,299.67,60.012,1566459904,"201051344001145","174011545737251",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,1425039.6,1425039.6,13271,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459939,779372.00
08/22/2019 03:45,2,0.000,ALERT,213.74,299.37,60.006,1566459904,"201051344000438","174011545737251",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,1418584.9,1418584.9,13242,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566459941,779373.00
08/22/2019 03:45,2,0.000,ALERT,213.51,299.67,60.012,1566459904,"201051344001135","174011545737251",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,1406680.7,1406680.7,13221,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459943,779374.00
08/22/2019 03:45,2,0.000,ALERT,213.29,299.97,60.006,1566459904,"201051344000983","174011545737251",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,1421746.6,1421746.6,13235,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459945,779375.00
08/22/2019 03:45,2,0.000,ALERT,213.74,299.37,60.033,1566459904,"201051344001203","174011545737251",0.00,11.70,0,297.26,302.37,0.0,0.0,0.000,1414970.7,1414970.7,13254,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566459947,779376.00
08/22/2019 03:45,2,0.000,ALERT,213.74,299.97,60.006,1566459904,"201051344001230","174011545737251",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,1408745.8,1408745.8,13292,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459949,779377.00
08/22/2019 03:45,2,0.000,ALERT,213.29,299.37,60.006,1566459904,"201051344000646","174011545737251",0.00,11.70,0,296.66,300.27,0.0,0.0,0.000,1402924.6,1402924.6,13253,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566459951,779378.00
08/22/2019 03:45,2,0.000,ALERT,213.74,299.97,59.980,1566459904,"201051344000867","174011545737251",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,1398773.3,1398773.3,13262,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566459952,779379.00
08/22/2019 03:45,2,0.000,ALERT,213.96,299.67,59.996,1566459904,"201051344000633","174011545737251",0.00,11.70,0,295.76,300.87,0.0,0.0,0.000,1395184.2,1395184.2,13274,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459954,779380.00
08/22/2019 03:45,2,0.000,ALERT,213.29,299.37,60.017,1566459904,"201051344000955","174011545737251",0.00,12.00,0,297.26,300.57,0.0,0.0,0.000,1423733.4,1423733.4,13253,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459956,779381.00
08/22/2019 03:45,2,0.000,ALERT,213.51,299.37,60.001,1566459904,"201051344000648","174011545737251",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,1408366.5,1408366.5,13237,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566459958,779382.00
08/22/2019 03:45,2,0.000,ALERT,213.74,299.97,59.996,1566459904,"201051344000645","174011545737251",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,1414409.3,1414409.3,13244,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459960,779383.00
08/22/2019 03:45,2,0.000,ALERT,213.29,300.87,60.017,1566459904,"201051344000569","174011545737251",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,1432045.7,1432045.7,13231,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566459961,779384.00
08/22/2019 03:45,2,0.000,ALERT,213.74,299.67,60.006,1566459904,"179051228000119","174011545737251",0.00,13.70,0,295.46,300.57,0.0,0.0,0.000,217496.8,217496.8,13353,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566459963,779385.00
08/22/2019 04:00,2,0.000,ALERT,213.06,299.97,60.022,1566460804,"201051344000579","174011545737251",0.00,12.70,0,298.77,302.07,0.0,0.0,0.000,1433611.7,1433611.7,13248,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566460806,779386.00
08/22/2019 04:00,2,0.000,ALERT,213.74,298.77,60.022,1566460804,"201051344001025","174011545737251",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,1419661.4,1419661.4,13234,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566460807,779387.00
08/22/2019 04:00,2,0.000,ALERT,213.74,299.67,60.033,1566460804,"201051344001093","174011545737251",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,1400675.4,1400675.4,13280,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566460809,779388.00
08/22/2019 04:00,2,0.000,ALERT,213.06,299.67,59.990,1566460804,"201051344000458","174011545737251",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,1413696.0,1413696.0,13238,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566460811,779389.00
08/22/2019 04:00,2,0.000,ALERT,213.74,299.97,60.043,1566460804,"201051344000890","174011545737251",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,1416009.5,1416009.5,13249,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566460813,779390.00
08/22/2019 04:00,2,0.000,ALERT,213.06,299.67,60.028,1566460804,"201051344000988","174011545737251",0.00,12.30,0,295.76,301.17,0.0,0.0,0.000,1067387.7,1067387.7,13232,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566460815,779391.00
08/22/2019 04:00,2,0.000,ALERT,214.19,300.57,60.017,1566460804,"201051344000582","174011545737251",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,1392745.4,1392745.4,13236,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566460817,779392.00
08/22/2019 04:00,2,0.000,ALERT,213.29,300.57,60.033,1566460804,"201051344000868","174011545737251",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,1400990.6,1400990.6,13237,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566460818,779393.00
08/22/2019 04:00,2,0.000,ALERT,213.74,300.27,60.028,1566460804,"201051344000576","174011545737251",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,1416366.6,1416366.6,13268,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566460820,779394.00
08/22/2019 04:00,2,0.000,ALERT,213.29,299.67,60.038,1566460804,"201051344001158","174011545737251",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,1393923.3,1393923.3,13231,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566460822,779395.00
08/22/2019 04:00,2,0.000,ALERT,213.96,299.37,60.033,1566460804,"201051344000917","174011545737251",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,1410225.1,1410225.1,13281,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566460824,779396.00
08/22/2019 04:00,2,0.000,ALERT,213.96,298.77,60.038,1566460804,"201051344000417","174011545737251",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,1108791.4,1108791.4,13276,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566460826,779397.00
08/22/2019 04:00,2,0.000,ALERT,214.19,299.67,60.033,1566460804,"201051344000685","174011545737251",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,1415872.9,1415872.9,13253,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566460828,779398.00
08/22/2019 04:00,2,0.000,ALERT,213.96,299.07,60.028,1566460804,"201051344000651","174011545737251",0.00,11.30,0,296.96,300.57,0.0,0.0,0.000,1410927.6,1410927.6,13239,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566460829,779399.00
08/22/2019 04:00,2,0.000,ALERT,213.06,300.57,60.059,1566460804,"201051344000594","174011545737251",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,1420152.9,1420152.9,13244,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566460831,779400.00
08/22/2019 04:00,2,0.000,ALERT,213.29,299.97,60.033,1566460804,"201051344000469","174011545737251",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,1400769.0,1400769.0,13261,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566460833,779401.00
08/22/2019 04:00,2,0.000,ALERT,213.96,299.67,60.038,1566460804,"201051344000585","174011545737251",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,1427503.2,1427503.2,13230,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566460835,779402.00
08/22/2019 04:00,2,0.000,ALERT,213.74,299.97,60.049,1566460804,"201051344000853","174011545737251",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,1423367.9,1423367.9,13248,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566460837,779403.00
08/22/2019 04:00,2,0.000,ALERT,214.19,299.97,60.033,1566460804,"201051344001145","174011545737251",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,1425039.6,1425039.6,13273,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566460839,779404.00
08/22/2019 04:00,2,0.000,ALERT,213.74,299.67,60.043,1566460804,"201051344000438","174011545737251",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,1418584.9,1418584.9,13244,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566460840,779405.00
08/22/2019 04:00,2,0.000,ALERT,213.51,299.67,60.006,1566460804,"201051344001135","174011545737251",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,1406680.7,1406680.7,13223,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566460842,779406.00
08/22/2019 04:00,2,0.000,ALERT,213.06,299.97,60.001,1566460804,"201051344000983","174011545737251",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,1421746.6,1421746.6,13237,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566460844,779407.00
08/22/2019 04:00,2,0.000,ALERT,213.74,299.37,60.038,1566460804,"201051344001203","174011545737251",0.00,12.00,0,297.57,302.68,0.0,0.0,0.000,1414970.7,1414970.7,13256,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566460846,779408.00
08/22/2019 04:00,2,0.000,ALERT,213.74,300.27,60.070,1566460804,"201051344001230","174011545737251",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,1408745.8,1408745.8,13294,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566460848,779409.00
08/22/2019 04:00,2,0.000,ALERT,213.51,299.37,60.038,1566460804,"201051344000646","174011545737251",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,1402924.6,1402924.6,13255,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566460850,779410.00
08/22/2019 04:00,2,0.000,ALERT,213.51,299.67,60.022,1566460804,"201051344000867","174011545737251",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,1398773.3,1398773.3,13264,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566460852,779411.00
08/22/2019 04:00,2,0.000,ALERT,213.74,299.67,60.033,1566460804,"201051344000633","174011545737251",0.00,11.70,0,296.06,300.87,0.0,0.0,0.000,1395184.2,1395184.2,13276,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566460854,779412.00
08/22/2019 04:00,2,0.000,ALERT,213.29,299.97,60.070,1566460804,"201051344000955","174011545737251",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,1423733.4,1423733.4,13255,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566460855,779413.00
08/22/2019 04:00,2,0.000,ALERT,213.06,298.77,60.033,1566460804,"201051344000648","174011545737251",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,1408366.5,1408366.5,13239,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566460857,779414.00
08/22/2019 04:00,2,0.000,ALERT,213.51,299.67,60.033,1566460804,"201051344000645","174011545737251",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,1414409.3,1414409.3,13246,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566460859,779415.00
08/22/2019 04:00,2,0.000,ALERT,213.06,300.27,60.059,1566460804,"201051344000569","174011545737251",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,1432045.7,1432045.7,13233,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566460861,779416.00
08/22/2019 04:00,2,0.000,ALERT,213.29,299.37,60.038,1566460804,"179051228000119","174011545737251",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,217496.8,217496.8,13355,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566460863,779417.00
08/22/2019 04:15,2,0.000,ALERT,212.83,299.97,60.028,1566461704,"201051344000579","174011545737251",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,1433611.7,1433611.7,13250,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566461706,779418.00
08/22/2019 04:15,2,0.000,ALERT,213.06,298.17,60.022,1566461704,"201051344001025","174011545737251",0.00,11.70,0,296.96,301.77,0.0,0.0,0.000,1419661.4,1419661.4,13236,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566461707,779419.00
08/22/2019 04:15,2,0.000,ALERT,213.29,299.07,60.022,1566461704,"201051344001093","174011545737251",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,1400675.4,1400675.4,13282,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566461709,779420.00
08/22/2019 04:15,2,0.000,ALERT,212.83,299.37,60.022,1566461704,"201051344000458","174011545737251",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,1413696.0,1413696.0,13240,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566461711,779421.00
08/22/2019 04:15,2,0.000,ALERT,213.06,299.07,60.022,1566461704,"201051344000890","174011545737251",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,1416009.5,1416009.5,13251,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566461713,779422.00
08/22/2019 04:15,2,0.000,ALERT,212.61,299.07,60.028,1566461704,"201051344000988","174011545737251",0.00,12.30,0,295.46,301.17,0.0,0.0,0.000,1067387.7,1067387.7,13234,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566461715,779423.00
08/22/2019 04:15,2,0.000,ALERT,213.51,299.67,60.038,1566461704,"201051344000582","174011545737251",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,1392745.4,1392745.4,13238,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566461717,779424.00
08/22/2019 04:15,2,0.000,ALERT,212.61,300.27,59.985,1566461704,"201051344000868","174011545737251",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,1400990.6,1400990.6,13239,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566461718,779425.00
08/22/2019 04:15,2,0.000,ALERT,213.29,299.97,60.022,1566461704,"201051344000576","174011545737251",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,1416366.6,1416366.6,13270,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566461720,779426.00
08/22/2019 04:15,2,0.000,ALERT,212.83,299.37,60.043,1566461704,"201051344001158","174011545737251",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,1393923.3,1393923.3,13233,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566461722,779427.00
08/22/2019 04:15,2,0.000,ALERT,213.29,298.47,60.033,1566461704,"201051344000917","174011545737251",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,1410225.1,1410225.1,13283,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566461724,779428.00
08/22/2019 04:15,2,0.000,ALERT,213.29,298.47,60.065,1566461704,"201051344000417","174011545737251",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,1108791.4,1108791.4,13278,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566461726,779429.00
08/22/2019 04:15,2,0.000,ALERT,213.51,299.37,60.049,1566461704,"201051344000685","174011545737251",0.00,12.30,0,297.87,301.17,0.0,0.0,0.000,1415872.9,1415872.9,13255,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566461728,779430.00
08/22/2019 04:15,2,0.000,ALERT,213.51,298.77,60.022,1566461704,"201051344000651","174011545737251",0.00,11.30,0,297.26,300.87,0.0,0.0,0.000,1410927.6,1410927.6,13241,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566461730,779431.00
08/22/2019 04:15,2,0.000,ALERT,212.61,300.27,60.070,1566461704,"201051344000594","174011545737251",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,1420152.9,1420152.9,13246,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566461731,779432.00
08/22/2019 04:15,2,0.000,ALERT,212.83,299.67,60.033,1566461704,"201051344000469","174011545737251",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,1400769.0,1400769.0,13263,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566461733,779433.00
08/22/2019 04:15,2,0.000,ALERT,213.06,298.77,60.022,1566461704,"201051344000585","174011545737251",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,1427503.2,1427503.2,13232,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566461735,779434.00
08/22/2019 04:15,2,0.000,ALERT,213.29,299.37,60.022,1566461704,"201051344000853","174011545737251",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,1423367.9,1423367.9,13250,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566461737,779435.00
08/22/2019 04:15,2,0.000,ALERT,213.51,299.67,60.017,1566461704,"201051344001145","174011545737251",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,1425039.6,1425039.6,13275,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566461739,779436.00
08/22/2019 04:15,2,0.000,ALERT,213.29,299.37,59.985,1566461704,"201051344000438","174011545737251",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,1418584.9,1418584.9,13246,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566461740,779437.00
08/22/2019 04:15,2,0.000,ALERT,212.83,299.07,60.017,1566461704,"201051344001135","174011545737251",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,1406680.7,1406680.7,13225,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566461742,779438.00
08/22/2019 04:15,2,0.000,ALERT,212.83,299.97,60.017,1566461704,"201051344000983","174011545737251",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,1421746.6,1421746.6,13239,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566461744,779439.00
08/22/2019 04:15,2,0.000,ALERT,213.29,299.07,60.017,1566461704,"201051344001203","174011545737251",0.00,12.00,0,297.57,302.68,0.0,0.0,0.000,1414970.7,1414970.7,13258,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566461746,779440.00
08/22/2019 04:15,2,0.000,ALERT,213.06,299.67,60.001,1566461704,"201051344001230","174011545737251",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,1408745.8,1408745.8,13296,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566461748,779441.00
08/22/2019 04:15,2,0.000,ALERT,212.61,298.77,60.006,1566461704,"201051344000646","174011545737251",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,1402924.6,1402924.6,13257,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566461750,779442.00
08/22/2019 04:15,2,0.000,ALERT,213.06,299.97,60.033,1566461704,"201051344000867","174011545737251",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,1398773.3,1398773.3,13266,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566461752,779443.00
08/22/2019 04:15,2,0.000,ALERT,213.29,299.67,60.017,1566461704,"201051344000633","174011545737251",0.00,12.00,0,296.06,300.87,0.0,0.0,0.000,1395184.2,1395184.2,13278,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566461754,779444.00
08/22/2019 04:15,2,0.000,ALERT,212.61,299.07,60.006,1566461704,"201051344000955","174011545737251",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,1423733.4,1423733.4,13257,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566461755,779445.00
08/22/2019 04:15,2,0.000,ALERT,212.83,299.07,60.006,1566461704,"201051344000648","174011545737251",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,1408366.5,1408366.5,13241,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566461757,779446.00
08/22/2019 04:15,2,0.000,ALERT,213.06,299.67,59.996,1566461704,"201051344000645","174011545737251",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,1414409.3,1414409.3,13248,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566461759,779447.00
08/22/2019 04:15,2,0.000,ALERT,212.83,300.87,60.012,1566461704,"201051344000569","174011545737251",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,1432045.7,1432045.7,13235,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566461761,779448.00
08/22/2019 04:15,2,0.000,ALERT,213.06,299.67,59.975,1566461704,"179051228000119","174011545737251",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,217496.8,217496.8,13357,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566461763,779449.00
