ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2019 04:30,2,0.000,ALERT,212.83,300.87,60.012,1566462605,"201051344000579","174011545737251",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,1433611.7,1433611.7,13252,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566462607,779450.00
08/22/2019 04:30,2,0.000,ALERT,213.06,298.77,60.012,1566462605,"201051344001025","174011545737251",0.00,11.70,0,296.36,301.17,0.0,0.0,0.000,1419661.4,1419661.4,13238,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566462609,779451.00
08/22/2019 04:30,2,0.000,ALERT,213.06,299.37,60.049,1566462605,"201051344001093","174011545737251",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,1400675.4,1400675.4,13284,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566462610,779452.00
08/22/2019 04:30,2,0.000,ALERT,212.83,300.27,60.012,1566462605,"201051344000458","174011545737251",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,1413696.0,1413696.0,13242,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566462612,779453.00
08/22/2019 04:30,2,0.000,ALERT,213.06,299.67,59.980,1566462605,"201051344000890","174011545737251",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,1416009.5,1416009.5,13253,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566462614,779454.00
08/22/2019 04:30,2,0.000,ALERT,212.83,300.27,59.985,1566462605,"201051344000988","174011545737251",0.00,12.70,0,295.16,301.17,0.0,0.0,0.000,1067387.7,1067387.7,13236,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566462616,779455.00
08/22/2019 04:30,2,0.000,ALERT,213.51,299.97,60.017,1566462605,"201051344000582","174011545737251",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,1392745.4,1392745.4,13240,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566462618,779456.00
08/22/2019 04:30,2,0.000,ALERT,212.83,301.17,60.012,1566462605,"201051344000868","174011545737251",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,1400990.6,1400990.6,13241,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566462620,779457.00
08/22/2019 04:30,2,0.000,ALERT,213.29,300.87,60.006,1566462605,"201051344000576","174011545737251",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,1416366.6,1416366.6,13272,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566462621,779458.00
08/22/2019 04:30,2,0.000,ALERT,213.06,300.27,60.006,1566462605,"201051344001158","174011545737251",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,1393923.3,1393923.3,13235,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566462623,779459.00
08/22/2019 04:30,2,0.000,ALERT,213.06,298.77,60.012,1566462605,"201051344000917","174011545737251",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,1410225.1,1410225.1,13285,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566462625,779460.00
08/22/2019 04:30,2,0.000,ALERT,213.29,298.77,60.006,1566462605,"201051344000417","174011545737251",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,1108791.4,1108791.4,13280,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566462627,779461.00
08/22/2019 04:30,2,0.000,ALERT,213.51,299.37,60.043,1566462605,"201051344000685","174011545737251",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,1415872.9,1415872.9,13257,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566462629,779462.00
08/22/2019 04:30,2,0.000,ALERT,213.29,298.77,59.990,1566462605,"201051344000651","174011545737251",0.00,11.70,0,296.96,300.57,0.0,0.0,0.000,1410927.6,1410927.6,13243,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566462630,779463.00
08/22/2019 04:30,2,0.000,ALERT,212.61,300.87,60.006,1566462605,"201051344000594","174011545737251",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,1420152.9,1420152.9,13248,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566462632,779464.00
08/22/2019 04:30,2,0.000,ALERT,213.06,300.27,60.028,1566462605,"201051344000469","174011545737251",0.00,11.70,0,296.66,301.47,0.0,0.0,0.000,1400769.0,1400769.0,13265,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566462634,779465.00
08/22/2019 04:30,2,0.000,ALERT,213.29,299.37,59.969,1566462605,"201051344000585","174011545737251",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,1427503.2,1427503.2,13234,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566462636,779466.00
08/22/2019 04:30,2,0.000,ALERT,213.51,299.97,60.006,1566462605,"201051344000853","174011545737251",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,1423367.9,1423367.9,13252,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566462638,779467.00
08/22/2019 04:30,2,0.000,ALERT,213.51,299.67,60.012,1566462605,"201051344001145","174011545737251",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,1425039.6,1425039.6,13277,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566462640,779468.00
08/22/2019 04:30,2,0.000,ALERT,213.29,299.37,60.001,1566462605,"201051344000438","174011545737251",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,1418584.9,1418584.9,13248,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566462641,779469.00
08/22/2019 04:30,2,0.000,ALERT,212.83,299.37,60.006,1566462605,"201051344001135","174011545737251",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,1406680.7,1406680.7,13227,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566462643,779470.00
08/22/2019 04:30,2,0.000,ALERT,212.83,300.27,60.001,1566462605,"201051344000983","174011545737251",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,1421746.6,1421746.6,13241,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566462645,779471.00
08/22/2019 04:30,2,0.000,ALERT,213.06,298.77,60.033,1566462605,"201051344001203","174011545737251",0.00,12.00,0,296.96,302.37,0.0,0.0,0.000,1414970.7,1414970.7,13260,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566462647,779472.00
08/22/2019 04:30,2,0.000,ALERT,213.06,299.37,60.001,1566462605,"201051344001230","174011545737251",0.00,12.00,0,297.57,300.87,0.0,0.0,0.000,1408745.8,1408745.8,13298,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566462649,779473.00
08/22/2019 04:30,2,0.000,ALERT,212.61,298.77,60.001,1566462605,"201051344000646","174011545737251",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,1402924.6,1402924.6,13259,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566462651,779474.00
08/22/2019 04:30,2,0.000,ALERT,213.29,299.97,60.001,1566462605,"201051344000867","174011545737251",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,1398773.3,1398773.3,13268,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566462653,779475.00
08/22/2019 04:30,2,0.000,ALERT,213.51,299.67,60.038,1566462605,"201051344000633","174011545737251",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,1395184.2,1395184.2,13280,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566462655,779476.00
08/22/2019 04:30,2,0.000,ALERT,212.61,299.07,60.006,1566462605,"201051344000955","174011545737251",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,1423733.4,1423733.4,13259,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566462656,779477.00
08/22/2019 04:30,2,0.000,ALERT,213.06,299.37,60.012,1566462605,"201051344000648","174011545737251",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,1408366.5,1408366.5,13243,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566462658,779478.00
08/22/2019 04:30,2,0.000,ALERT,213.29,299.97,60.006,1566462605,"201051344000645","174011545737251",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,1414409.3,1414409.3,13250,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566462660,779479.00
08/22/2019 04:30,2,0.000,ALERT,212.83,300.57,59.980,1566462605,"201051344000569","174011545737251",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,1432045.7,1432045.7,13237,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566462662,779480.00
08/22/2019 04:30,2,0.000,ALERT,213.29,299.97,60.006,1566462605,"179051228000119","174011545737251",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,217496.8,217496.8,13359,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566462664,779481.00
08/22/2019 04:45,2,0.000,ALERT,212.83,300.27,60.001,1566463504,"201051344000579","174011545737251",0.00,13.00,0,290.35,302.37,0.0,0.0,0.000,1433611.7,1433611.7,13254,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566463506,779482.00
08/22/2019 04:45,2,0.000,ALERT,213.06,298.17,60.012,1566463504,"201051344001025","174011545737251",0.00,12.00,0,290.05,303.88,0.0,0.0,0.000,1419661.4,1419661.4,13240,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566463508,779483.00
08/22/2019 04:45,2,0.000,ALERT,213.29,299.07,60.022,1566463504,"201051344001093","174011545737251",0.00,13.30,0,290.65,303.88,0.0,0.0,0.000,1400675.4,1400675.4,13286,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566463509,779484.00
08/22/2019 04:45,2,0.000,ALERT,212.83,299.67,60.006,1566463504,"201051344000458","174011545737251",0.00,13.70,0,290.05,302.68,0.0,0.0,0.000,1413696.0,1413696.0,13244,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566463511,779485.00
08/22/2019 04:45,2,0.000,ALERT,213.06,299.67,60.012,1566463504,"201051344000890","174011545737251",0.00,12.70,0,290.95,304.78,0.0,0.0,0.000,1416009.5,1416009.5,13255,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566463513,779486.00
08/22/2019 04:45,2,0.000,ALERT,212.61,299.67,60.038,1566463504,"201051344000988","174011545737251",0.00,13.00,0,288.25,301.47,0.0,0.0,0.000,1067387.7,1067387.7,13238,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566463515,779487.00
08/22/2019 04:45,2,0.000,ALERT,213.74,299.97,60.028,1566463504,"201051344000582","174011545737251",0.00,12.30,0,291.55,304.78,0.0,0.0,0.000,1392745.4,1392745.4,13242,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566463517,779488.00
08/22/2019 04:45,2,0.000,ALERT,212.83,300.27,60.017,1566463504,"201051344000868","174011545737251",0.00,12.70,0,290.65,302.68,0.0,0.0,0.000,1400990.6,1400990.6,13243,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566463519,779489.00
08/22/2019 04:45,2,0.000,ALERT,213.29,300.27,60.033,1566463504,"201051344000576","174011545737251",0.00,12.70,0,290.35,302.07,0.0,0.0,0.000,1416366.6,1416366.6,13274,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566463521,779490.00
08/22/2019 04:45,2,0.000,ALERT,212.83,299.67,60.017,1566463504,"201051344001158","174011545737251",0.00,12.30,0,289.45,301.47,0.0,0.0,0.000,1393923.3,1393923.3,13237,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566463523,779491.00
08/22/2019 04:45,2,0.000,ALERT,213.29,298.47,60.012,1566463504,"201051344000917","174011545737251",0.00,13.70,0,289.45,303.58,0.0,0.0,0.000,1410225.1,1410225.1,13287,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566463524,779492.00
08/22/2019 04:45,2,0.000,ALERT,213.29,298.47,60.017,1566463504,"201051344000417","174011545737251",0.00,12.70,0,290.05,303.88,0.0,0.0,0.000,1108791.4,1108791.4,13282,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566463526,779493.00
08/22/2019 04:45,2,0.000,ALERT,213.51,299.37,60.017,1566463504,"201051344000685","174011545737251",0.00,12.70,0,290.35,304.78,0.0,0.0,0.000,1415872.9,1415872.9,13259,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566463528,779494.00
08/22/2019 04:45,2,0.000,ALERT,213.29,298.47,60.012,1566463504,"201051344000651","174011545737251",0.00,12.00,0,289.75,303.28,0.0,0.0,0.000,1410927.6,1410927.6,13245,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566463530,779495.00
08/22/2019 04:45,2,0.000,ALERT,212.61,300.57,60.022,1566463504,"201051344000594","174011545737251",0.00,12.70,0,290.05,302.37,0.0,0.0,0.000,1420152.9,1420152.9,13250,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566463532,779496.00
08/22/2019 04:45,2,0.000,ALERT,213.06,299.67,60.017,1566463504,"201051344000469","174011545737251",0.00,12.30,0,289.45,301.47,0.0,0.0,0.000,1400769.0,1400769.0,13267,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566463533,779497.00
08/22/2019 04:45,2,0.000,ALERT,213.51,299.37,60.022,1566463504,"201051344000585","174011545737251",0.00,13.00,0,290.35,304.18,0.0,0.0,0.000,1427503.2,1427503.2,13236,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566463535,779498.00
08/22/2019 04:45,2,0.000,ALERT,213.51,299.67,59.980,1566463504,"201051344000853","174011545737251",0.00,12.70,0,289.45,302.07,0.0,0.0,0.000,1423367.9,1423367.9,13254,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566463537,779499.00
08/22/2019 04:45,2,0.000,ALERT,213.51,299.67,60.017,1566463504,"201051344001145","174011545737251",0.00,12.30,0,290.95,304.78,0.0,0.0,0.000,1425039.6,1425039.6,13279,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566463539,779500.00
08/22/2019 04:45,2,0.000,ALERT,213.51,299.37,60.038,1566463504,"201051344000438","174011545737251",0.00,12.30,0,290.35,304.18,0.0,0.0,0.000,1418584.9,1418584.9,13250,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566463541,779501.00
08/22/2019 04:45,2,0.000,ALERT,213.06,299.37,60.012,1566463504,"201051344001135","174011545737251",0.00,12.70,0,290.35,303.88,0.0,0.0,0.000,1406680.7,1406680.7,13229,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566463543,779502.00
08/22/2019 04:45,2,0.000,ALERT,212.83,299.67,60.022,1566463504,"201051344000983","174011545737251",0.00,13.00,0,290.05,302.07,0.0,0.0,0.000,1421746.6,1421746.6,13243,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566463544,779503.00
08/22/2019 04:45,2,0.000,ALERT,213.51,299.07,60.017,1566463504,"201051344001203","174011545737251",0.00,12.30,0,290.05,305.08,0.0,0.0,0.000,1414970.7,1414970.7,13262,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566463546,779504.00
08/22/2019 04:45,2,0.000,ALERT,213.29,299.67,60.012,1566463504,"201051344001230","174011545737251",0.00,12.30,0,290.95,304.78,0.0,0.0,0.000,1408745.8,1408745.8,13300,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566463549,779505.00
08/22/2019 04:45,2,0.000,ALERT,213.06,299.07,60.012,1566463504,"201051344000646","174011545737251",0.00,12.30,0,290.05,304.18,0.0,0.0,0.000,1402924.6,1402924.6,13261,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566463551,779506.00
08/22/2019 04:45,2,0.000,ALERT,213.29,299.67,60.022,1566463504,"201051344000867","174011545737251",0.00,13.30,0,289.75,302.07,0.0,0.0,0.000,1398773.3,1398773.3,13270,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566463552,779507.00
08/22/2019 04:45,2,0.000,ALERT,213.51,299.37,60.012,1566463504,"201051344000633","174011545737251",0.00,12.30,0,288.55,301.17,0.0,0.0,0.000,1395184.2,1395184.2,13282,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566463554,779508.00
08/22/2019 04:45,2,0.000,ALERT,213.06,299.37,60.017,1566463504,"201051344000955","174011545737251",0.00,12.70,0,290.65,304.18,0.0,0.0,0.000,1423733.4,1423733.4,13261,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566463556,779509.00
08/22/2019 04:45,2,0.000,ALERT,213.29,299.07,60.017,1566463504,"201051344000648","174011545737251",0.00,12.30,0,289.15,301.77,0.0,0.0,0.000,1408366.5,1408366.5,13245,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566463558,779510.00
08/22/2019 04:45,2,0.000,ALERT,213.51,299.67,59.975,1566463504,"201051344000645","174011545737251",0.00,13.30,0,289.45,301.77,0.0,0.0,0.000,1414409.3,1414409.3,13252,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566463560,779511.00
08/22/2019 04:45,2,0.000,ALERT,213.06,300.27,60.001,1566463504,"201051344000569","174011545737251",0.00,13.00,0,290.35,302.37,0.0,0.0,0.000,1432045.7,1432045.7,13239,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566463561,779512.00
08/22/2019 04:45,2,0.000,ALERT,213.29,299.37,60.001,1566463504,"179051228000119","174011545737251",0.00,14.70,0,289.15,301.47,0.0,0.0,0.000,217496.8,217496.8,13361,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566463563,779513.00
08/22/2019 05:00,2,0.000,ALERT,212.38,299.37,60.049,1566464404,"201051344000579","174011545737251",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,1433611.7,1433611.7,13256,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566464406,779514.00
08/22/2019 05:00,2,0.000,ALERT,212.83,297.87,60.006,1566464404,"201051344001025","174011545737251",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,1419661.4,1419661.4,13242,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566464407,779515.00
08/22/2019 05:00,2,0.000,ALERT,212.83,298.47,60.006,1566464404,"201051344001093","174011545737251",0.00,13.70,0,297.26,300.57,0.0,0.0,0.000,1400675.4,1400675.4,13288,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566464409,779516.00
08/22/2019 05:00,2,0.000,ALERT,212.61,299.37,59.969,1566464404,"201051344000458","174011545737251",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,1413696.0,1413696.0,13246,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566464411,779517.00
08/22/2019 05:00,2,0.000,ALERT,212.83,299.07,60.028,1566464404,"201051344000890","174011545737251",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,1416009.5,1416009.5,13257,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566464413,779518.00
08/22/2019 05:00,2,0.000,ALERT,212.61,299.37,59.996,1566464404,"201051344000988","174011545737251",0.00,13.30,0,295.46,300.87,0.0,0.0,0.000,1067387.7,1067387.7,13240,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566464415,779519.00
08/22/2019 05:00,2,0.000,ALERT,213.29,299.37,60.006,1566464404,"201051344000582","174011545737251",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,1392745.4,1392745.4,13244,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566464417,779520.00
08/22/2019 05:00,2,0.000,ALERT,212.61,299.97,60.001,1566464404,"201051344000868","174011545737251",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,1400990.6,1400990.6,13245,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566464419,779521.00
08/22/2019 05:00,2,0.000,ALERT,213.06,299.67,59.969,1566464404,"201051344000576","174011545737251",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,1416366.6,1416366.6,13276,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566464420,779522.00
08/22/2019 05:00,2,0.000,ALERT,212.83,299.07,60.001,1566464404,"201051344001158","174011545737251",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,1393923.3,1393923.3,13239,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566464422,779523.00
08/22/2019 05:00,2,0.000,ALERT,212.83,297.87,59.985,1566464404,"201051344000917","174011545737251",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,1410225.1,1410225.1,13289,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566464424,779524.00
08/22/2019 05:00,2,0.000,ALERT,213.06,298.17,59.996,1566464404,"201051344000417","174011545737251",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,1108791.4,1108791.4,13284,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566464426,779525.00
08/22/2019 05:00,2,0.000,ALERT,213.06,298.47,59.996,1566464404,"201051344000685","174011545737251",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,1415872.9,1415872.9,13261,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566464428,779526.00
08/22/2019 05:00,2,0.000,ALERT,212.83,297.87,59.996,1566464404,"201051344000651","174011545737251",0.00,12.30,0,296.66,300.27,0.0,0.0,0.000,1410927.6,1410927.6,13247,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566464429,779527.00
08/22/2019 05:00,2,0.000,ALERT,212.61,300.27,59.996,1566464404,"201051344000594","174011545737251",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,1420152.9,1420152.9,13252,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566464431,779528.00
08/22/2019 05:00,2,0.000,ALERT,212.83,299.37,59.996,1566464404,"201051344000469","174011545737251",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,1400769.0,1400769.0,13269,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566464433,779529.00
08/22/2019 05:00,2,0.000,ALERT,212.83,298.47,59.990,1566464404,"201051344000585","174011545737251",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,1427503.2,1427503.2,13238,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566464435,779530.00
08/22/2019 05:00,2,0.000,ALERT,213.29,299.37,59.990,1566464404,"201051344000853","174011545737251",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,1423367.9,1423367.9,13256,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566464437,779531.00
08/22/2019 05:00,2,0.000,ALERT,213.06,298.77,59.996,1566464404,"201051344001145","174011545737251",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,1425039.6,1425039.6,13281,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566464439,779532.00
08/22/2019 05:00,2,0.000,ALERT,212.83,298.47,59.990,1566464404,"201051344000438","174011545737251",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,1418584.9,1418584.9,13252,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566464440,779533.00
08/22/2019 05:00,2,0.000,ALERT,212.38,298.17,59.990,1566464404,"201051344001135","174011545737251",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1406680.7,1406680.7,13231,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566464442,779534.00
08/22/2019 05:00,2,0.000,ALERT,212.61,299.67,59.990,1566464404,"201051344000983","174011545737251",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,1421746.6,1421746.6,13245,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566464444,779535.00
08/22/2019 05:00,2,0.000,ALERT,212.61,298.17,60.001,1566464404,"201051344001203","174011545737251",0.00,12.70,0,297.26,302.37,0.0,0.0,0.000,1414970.7,1414970.7,13264,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566464446,779536.00
08/22/2019 05:00,2,0.000,ALERT,212.61,298.77,59.990,1566464404,"201051344001230","174011545737251",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,1408745.8,1408745.8,13302,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566464448,779537.00
08/22/2019 05:00,2,0.000,ALERT,212.38,298.17,60.012,1566464404,"201051344000646","174011545737251",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,1402924.6,1402924.6,13263,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566464450,779538.00
08/22/2019 05:00,2,0.000,ALERT,212.83,299.37,60.001,1566464404,"201051344000867","174011545737251",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,1398773.3,1398773.3,13272,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566464452,779539.00
08/22/2019 05:00,2,0.000,ALERT,213.29,299.07,59.990,1566464404,"201051344000633","174011545737251",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,1395184.2,1395184.2,13284,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566464454,779540.00
08/22/2019 05:00,2,0.000,ALERT,212.38,298.47,60.001,1566464404,"201051344000955","174011545737251",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,1423733.4,1423733.4,13263,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566464456,779541.00
08/22/2019 05:00,2,0.000,ALERT,212.83,298.77,59.996,1566464404,"201051344000648","174011545737251",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,1408366.5,1408366.5,13247,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566464457,779542.00
08/22/2019 05:00,2,0.000,ALERT,213.06,299.37,60.006,1566464404,"201051344000645","174011545737251",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,1414409.3,1414409.3,13254,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566464459,779543.00
08/22/2019 05:00,2,0.000,ALERT,212.61,299.97,60.001,1566464404,"201051344000569","174011545737251",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,1432045.7,1432045.7,13241,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566464461,779544.00
08/22/2019 05:00,2,0.000,ALERT,212.83,298.77,60.001,1566464404,"179051228000119","174011545737251",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,217496.8,217496.8,13363,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566464463,779545.00
08/22/2019 05:15,2,0.000,ALERT,212.38,299.97,60.006,1566465304,"201051344000579","174011545737251",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,1433611.7,1433611.7,13258,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566465306,779546.00
08/22/2019 05:15,2,0.000,ALERT,212.38,297.57,59.975,1566465304,"201051344001025","174011545737251",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,1419661.4,1419661.4,13244,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566465307,779547.00
08/22/2019 05:15,2,0.000,ALERT,212.61,298.17,59.975,1566465304,"201051344001093","174011545737251",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,1400675.4,1400675.4,13290,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566465309,779548.00
08/22/2019 05:15,2,0.000,ALERT,212.38,299.37,59.980,1566465304,"201051344000458","174011545737251",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,1413696.0,1413696.0,13248,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566465311,779549.00
08/22/2019 05:15,2,0.000,ALERT,212.38,298.47,60.006,1566465304,"201051344000890","174011545737251",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,1416009.5,1416009.5,13259,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566465313,779550.00
08/22/2019 05:15,2,0.000,ALERT,212.38,299.07,60.006,1566465304,"201051344000988","174011545737251",0.00,14.00,0,295.16,300.57,0.0,0.0,0.000,1067387.7,1067387.7,13242,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566465315,779551.00
08/22/2019 05:15,2,0.000,ALERT,213.06,299.07,60.012,1566465304,"201051344000582","174011545737251",0.00,13.00,0,297.57,300.87,0.0,0.0,0.000,1392745.4,1392745.4,13246,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566465317,779552.00
08/22/2019 05:15,2,0.000,ALERT,212.38,299.97,60.006,1566465304,"201051344000868","174011545737251",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,1400990.6,1400990.6,13247,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566465318,779553.00
08/22/2019 05:15,2,0.000,ALERT,213.06,299.67,60.017,1566465304,"201051344000576","174011545737251",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,1416366.6,1416366.6,13278,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566465320,779554.00
08/22/2019 05:15,2,0.000,ALERT,212.38,299.07,60.012,1566465304,"201051344001158","174011545737251",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,1393923.3,1393923.3,13241,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566465322,779555.00
08/22/2019 05:15,2,0.000,ALERT,212.61,297.57,60.017,1566465304,"201051344000917","174011545737251",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,1410225.1,1410225.1,13291,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566465324,779556.00
08/22/2019 05:15,2,0.000,ALERT,212.83,297.87,60.012,1566465304,"201051344000417","174011545737251",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,1108791.4,1108791.4,13286,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566465326,779557.00
08/22/2019 05:15,2,0.000,ALERT,212.83,298.17,60.038,1566465304,"201051344000685","174011545737251",0.00,13.70,0,296.66,299.97,0.0,0.0,0.000,1415872.9,1415872.9,13263,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566465328,779558.00
08/22/2019 05:15,2,0.000,ALERT,212.83,297.57,60.012,1566465304,"201051344000651","174011545737251",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,1410927.6,1410927.6,13249,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566465330,779559.00
08/22/2019 05:15,2,0.000,ALERT,212.16,299.97,60.049,1566465304,"201051344000594","174011545737251",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,1420152.9,1420152.9,13254,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566465332,779560.00
08/22/2019 05:15,2,0.000,ALERT,212.38,298.77,60.017,1566465304,"201051344000469","174011545737251",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,1400769.0,1400769.0,13271,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566465334,779561.00
08/22/2019 05:15,2,0.000,ALERT,212.83,298.47,60.012,1566465304,"201051344000585","174011545737251",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,1427503.2,1427503.2,13240,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566465336,779562.00
08/22/2019 05:15,2,0.000,ALERT,212.83,299.07,60.006,1566465304,"201051344000853","174011545737251",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,1423367.9,1423367.9,13258,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566465337,779563.00
08/22/2019 05:15,2,0.000,ALERT,213.06,298.77,60.017,1566465304,"201051344001145","174011545737251",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,1425039.6,1425039.6,13283,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566465339,779564.00
08/22/2019 05:15,2,0.000,ALERT,212.83,298.17,60.017,1566465304,"201051344000438","174011545737251",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,1418584.9,1418584.9,13254,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566465341,779565.00
08/22/2019 05:15,2,0.000,ALERT,212.38,298.17,59.996,1566465304,"201051344001135","174011545737251",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1406680.7,1406680.7,13233,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566465343,779566.00
08/22/2019 05:15,2,0.000,ALERT,212.38,299.37,59.969,1566465304,"201051344000983","174011545737251",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,1421746.6,1421746.6,13247,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566465345,779567.00
08/22/2019 05:15,2,0.000,ALERT,212.83,298.17,60.006,1566465304,"201051344001203","174011545737251",0.00,13.30,0,296.36,301.77,0.0,0.0,0.000,1414970.7,1414970.7,13266,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566465347,779568.00
08/22/2019 05:15,2,0.000,ALERT,212.61,298.77,60.049,1566465304,"201051344001230","174011545737251",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,1408745.8,1408745.8,13304,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566465349,779569.00
08/22/2019 05:15,2,0.000,ALERT,212.38,298.17,60.001,1566465304,"201051344000646","174011545737251",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,1402924.6,1402924.6,13265,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566465350,779570.00
08/22/2019 05:15,2,0.000,ALERT,212.83,299.07,59.996,1566465304,"201051344000867","174011545737251",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,1398773.3,1398773.3,13274,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566465352,779571.00
08/22/2019 05:15,2,0.000,ALERT,213.06,298.77,60.006,1566465304,"201051344000633","174011545737251",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,1395184.2,1395184.2,13286,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566465354,779572.00
08/22/2019 05:15,2,0.000,ALERT,212.38,298.47,60.028,1566465304,"201051344000955","174011545737251",0.00,13.70,0,296.66,299.97,0.0,0.0,0.000,1423733.4,1423733.4,13265,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566465356,779573.00
08/22/2019 05:15,2,0.000,ALERT,212.61,298.47,59.964,1566465304,"201051344000648","174011545737251",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,1408366.5,1408366.5,13249,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566465358,779574.00
08/22/2019 05:15,2,0.000,ALERT,212.83,299.07,60.001,1566465304,"201051344000645","174011545737251",0.00,14.00,0,297.57,300.87,0.0,0.0,0.000,1414409.3,1414409.3,13256,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566465360,779575.00
08/22/2019 05:15,2,0.000,ALERT,212.61,299.67,60.001,1566465304,"201051344000569","174011545737251",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,1432045.7,1432045.7,13243,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566465362,779576.00
08/22/2019 05:15,2,0.000,ALERT,212.83,298.77,59.996,1566465304,"179051228000119","174011545737251",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,217496.8,217496.8,13365,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566465363,779577.00
08/22/2019 05:30,2,0.000,ALERT,211.93,299.07,60.017,1566466204,"201051344000579","174011545737251",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,1433611.7,1433611.7,13260,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566466206,779578.00
08/22/2019 05:30,2,0.000,ALERT,211.70,296.66,59.975,1566466204,"201051344001025","174011545737251",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,1419661.4,1419661.4,13246,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566466208,779579.00
08/22/2019 05:30,2,0.000,ALERT,211.93,296.96,60.012,1566466204,"201051344001093","174011545737251",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,1400675.4,1400675.4,13292,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566466210,779580.00
08/22/2019 05:30,2,0.000,ALERT,211.70,298.47,60.017,1566466204,"201051344000458","174011545737251",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,1413696.0,1413696.0,13250,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566466211,779581.00
08/22/2019 05:30,2,0.000,ALERT,211.70,297.57,60.012,1566466204,"201051344000890","174011545737251",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,1416009.5,1416009.5,13261,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566466213,779582.00
08/22/2019 05:30,2,0.000,ALERT,211.93,298.47,60.001,1566466204,"201051344000988","174011545737251",0.00,14.30,0,294.86,300.57,0.0,0.0,0.000,1067387.7,1067387.7,13244,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566466215,779583.00
08/22/2019 05:30,2,0.000,ALERT,212.38,297.87,60.006,1566466204,"201051344000582","174011545737251",0.00,13.30,0,296.96,300.27,0.0,0.0,0.000,1392745.4,1392745.4,13248,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566466217,779584.00
08/22/2019 05:30,2,0.000,ALERT,211.93,299.07,60.001,1566466204,"201051344000868","174011545737251",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,1400990.6,1400990.6,13249,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566466219,779585.00
08/22/2019 05:30,2,0.000,ALERT,212.38,299.07,60.033,1566466204,"201051344000576","174011545737251",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,1416366.6,1416366.6,13280,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566466221,779586.00
08/22/2019 05:30,2,0.000,ALERT,212.16,298.77,60.001,1566466204,"201051344001158","174011545737251",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,1393923.3,1393923.3,13243,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566466223,779587.00
08/22/2019 05:30,2,0.000,ALERT,211.93,296.66,60.006,1566466204,"201051344000917","174011545737251",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,1410225.1,1410225.1,13293,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566466224,779588.00
08/22/2019 05:30,2,0.000,ALERT,211.93,296.66,60.001,1566466204,"201051344000417","174011545737251",0.00,13.70,0,295.76,299.07,0.0,0.0,0.000,1108791.4,1108791.4,13288,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566466226,779589.00
08/22/2019 05:30,2,0.000,ALERT,212.16,297.26,60.001,1566466204,"201051344000685","174011545737251",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,1415872.9,1415872.9,13265,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566466228,779590.00
08/22/2019 05:30,2,0.000,ALERT,211.93,296.36,60.001,1566466204,"201051344000651","174011545737251",0.00,13.00,0,295.46,299.37,0.0,0.0,0.000,1410927.6,1410927.6,13251,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566466230,779591.00
08/22/2019 05:30,2,0.000,ALERT,211.70,299.37,60.001,1566466204,"201051344000594","174011545737251",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,1420152.9,1420152.9,13256,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566466232,779592.00
08/22/2019 05:30,2,0.000,ALERT,211.93,298.47,60.001,1566466204,"201051344000469","174011545737251",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,1400769.0,1400769.0,13273,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566466233,779593.00
