ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2019 05:30,2,0.000,ALERT,211.93,297.57,60.049,1566466204,"201051344000585","174011545737251",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,1427503.2,1427503.2,13242,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566466235,779594.00
08/22/2019 05:30,2,0.000,ALERT,212.38,298.47,60.012,1566466204,"201051344000853","174011545737251",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,1423367.9,1423367.9,13260,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566466237,779595.00
08/22/2019 05:30,2,0.000,ALERT,212.16,297.57,60.006,1566466204,"201051344001145","174011545737251",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,1425039.6,1425039.6,13285,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566466239,779596.00
08/22/2019 05:30,2,0.000,ALERT,211.93,297.26,60.033,1566466204,"201051344000438","174011545737251",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,1418584.9,1418584.9,13256,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566466241,779597.00
08/22/2019 05:30,2,0.000,ALERT,211.70,297.57,59.996,1566466204,"201051344001135","174011545737251",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,1406680.7,1406680.7,13235,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566466243,779598.00
08/22/2019 05:30,2,0.000,ALERT,211.93,299.07,60.001,1566466204,"201051344000983","174011545737251",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,1421746.6,1421746.6,13249,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566466245,779599.00
08/22/2019 05:30,2,0.000,ALERT,211.93,297.26,60.017,1566466204,"201051344001203","174011545737251",0.00,13.70,0,296.06,301.47,0.0,0.0,0.000,1414970.7,1414970.7,13268,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566466247,779600.00
08/22/2019 05:30,2,0.000,ALERT,211.70,297.87,60.028,1566466204,"201051344001230","174011545737251",0.00,13.70,0,296.66,299.97,0.0,0.0,0.000,1408745.8,1408745.8,13306,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566466249,779601.00
08/22/2019 05:30,2,0.000,ALERT,211.25,296.96,60.012,1566466204,"201051344000646","174011545737251",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,1402924.6,1402924.6,13267,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566466251,779602.00
08/22/2019 05:30,2,0.000,ALERT,212.16,298.47,60.059,1566466204,"201051344000867","174011545737251",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,1398773.3,1398773.3,13276,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566466252,779603.00
08/22/2019 05:30,2,0.000,ALERT,212.38,298.47,60.043,1566466204,"201051344000633","174011545737251",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,1395184.2,1395184.2,13288,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566466254,779604.00
08/22/2019 05:30,2,0.000,ALERT,211.48,297.57,60.012,1566466204,"201051344000955","174011545737251",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,1423733.4,1423733.4,13267,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566466256,779605.00
08/22/2019 05:30,2,0.000,ALERT,212.16,297.87,60.049,1566466204,"201051344000648","174011545737251",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,1408366.5,1408366.5,13251,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566466258,779606.00
08/22/2019 05:30,2,0.000,ALERT,212.38,298.47,59.990,1566466204,"201051344000645","174011545737251",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,1414409.3,1414409.3,13258,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566466260,779607.00
08/22/2019 05:30,2,0.000,ALERT,211.93,299.37,60.017,1566466204,"201051344000569","174011545737251",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,1432045.7,1432045.7,13245,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566466262,779608.00
08/22/2019 05:30,2,0.000,ALERT,212.16,298.17,59.996,1566466204,"179051228000119","174011545737251",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,217496.8,217496.8,13367,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566466264,779609.00
08/22/2019 05:45,2,0.000,ALERT,211.48,298.77,60.028,1566467106,"201051344000579","174011545737251",0.00,14.30,0,285.84,301.17,0.0,0.0,0.000,1433611.7,1433611.7,13262,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566467108,779610.00
08/22/2019 05:45,2,0.000,ALERT,211.25,296.36,60.028,1566467106,"201051344001025","174011545737251",0.00,13.30,0,284.04,299.97,0.0,0.0,0.000,1419661.4,1419661.4,13248,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566467110,779611.00
08/22/2019 05:45,2,0.000,ALERT,211.48,297.26,60.017,1566467106,"201051344001093","174011545737251",0.00,14.70,0,284.04,299.37,0.0,0.0,0.000,1400675.4,1400675.4,13294,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566467112,779612.00
08/22/2019 05:45,2,0.000,ALERT,211.48,297.87,60.022,1566467106,"201051344000458","174011545737251",0.00,15.00,0,285.24,301.47,0.0,0.0,0.000,1413696.0,1413696.0,13252,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566467114,779613.00
08/22/2019 05:45,2,0.000,ALERT,211.25,297.26,60.012,1566467106,"201051344000890","174011545737251",0.00,14.00,0,284.94,300.57,0.0,0.0,0.000,1416009.5,1416009.5,13263,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566467115,779614.00
08/22/2019 05:45,2,0.000,ALERT,211.48,297.87,60.017,1566467106,"201051344000988","174011545737251",0.00,14.30,0,283.14,300.27,0.0,0.0,0.000,1067387.7,1067387.7,13246,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566467117,779615.00
08/22/2019 05:45,2,0.000,ALERT,211.93,297.87,60.028,1566467106,"201051344000582","174011545737251",0.00,13.70,0,284.94,300.27,0.0,0.0,0.000,1392745.4,1392745.4,13250,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566467119,779616.00
08/22/2019 05:45,2,0.000,ALERT,211.70,298.77,59.980,1566467106,"201051344000868","174011545737251",0.00,14.00,0,285.84,301.47,0.0,0.0,0.000,1400990.6,1400990.6,13251,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566467121,779617.00
08/22/2019 05:45,2,0.000,ALERT,211.93,298.47,59.985,1566467106,"201051344000576","174011545737251",0.00,14.00,0,285.54,300.87,0.0,0.0,0.000,1416366.6,1416366.6,13282,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566467123,779618.00
08/22/2019 05:45,2,0.000,ALERT,211.48,297.57,60.033,1566467106,"201051344001158","174011545737251",0.00,13.70,0,284.94,300.27,0.0,0.0,0.000,1393923.3,1393923.3,13245,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566467125,779619.00
08/22/2019 05:45,2,0.000,ALERT,211.48,296.66,60.022,1566467106,"201051344000917","174011545737251",0.00,15.00,0,282.84,299.07,0.0,0.0,0.000,1410225.1,1410225.1,13295,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566467126,779620.00
08/22/2019 05:45,2,0.000,ALERT,211.70,296.36,60.028,1566467106,"201051344000417","174011545737251",0.00,14.00,0,283.44,298.77,0.0,0.0,0.000,1108791.4,1108791.4,13290,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566467128,779621.00
08/22/2019 05:45,2,0.000,ALERT,211.70,296.96,60.017,1566467106,"201051344000685","174011545737251",0.00,14.00,0,284.04,299.67,0.0,0.0,0.000,1415872.9,1415872.9,13267,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566467130,779622.00
08/22/2019 05:45,2,0.000,ALERT,211.70,296.36,59.990,1566467106,"201051344000651","174011545737251",0.00,13.00,0,283.74,299.07,0.0,0.0,0.000,1410927.6,1410927.6,13253,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566467132,779623.00
08/22/2019 05:45,2,0.000,ALERT,211.25,298.47,60.017,1566467106,"201051344000594","174011545737251",0.00,14.00,0,285.54,301.17,0.0,0.0,0.000,1420152.9,1420152.9,13258,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566467134,779624.00
08/22/2019 05:45,2,0.000,ALERT,211.48,297.87,59.975,1566467106,"201051344000469","174011545737251",0.00,13.70,0,284.64,300.27,0.0,0.0,0.000,1400769.0,1400769.0,13275,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566467135,779625.00
08/22/2019 05:45,2,0.000,ALERT,211.48,296.96,60.012,1566467106,"201051344000585","174011545737251",0.00,14.30,0,283.74,299.67,0.0,0.0,0.000,1427503.2,1427503.2,13244,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566467137,779626.00
08/22/2019 05:45,2,0.000,ALERT,212.16,297.57,60.006,1566467106,"201051344000853","174011545737251",0.00,14.00,0,284.94,300.87,0.0,0.0,0.000,1423367.9,1423367.9,13262,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566467139,779627.00
08/22/2019 05:45,2,0.000,ALERT,211.70,297.26,60.017,1566467106,"201051344001145","174011545737251",0.00,14.00,0,284.94,300.27,0.0,0.0,0.000,1425039.6,1425039.6,13287,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566467141,779628.00
08/22/2019 05:45,2,0.000,ALERT,211.70,296.96,60.006,1566467106,"201051344000438","174011545737251",0.00,13.70,0,284.64,299.97,0.0,0.0,0.000,1418584.9,1418584.9,13258,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566467143,779629.00
08/22/2019 05:45,2,0.000,ALERT,211.25,296.96,60.001,1566467106,"201051344001135","174011545737251",0.00,14.00,0,284.34,299.97,0.0,0.0,0.000,1406680.7,1406680.7,13237,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566467145,779630.00
08/22/2019 05:45,2,0.000,ALERT,211.48,297.87,60.001,1566467106,"201051344000983","174011545737251",0.00,14.30,0,285.24,300.87,0.0,0.0,0.000,1421746.6,1421746.6,13251,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566467147,779631.00
08/22/2019 05:45,2,0.000,ALERT,211.48,296.66,60.006,1566467106,"201051344001203","174011545737251",0.00,13.70,0,284.34,301.17,0.0,0.0,0.000,1414970.7,1414970.7,13270,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566467149,779632.00
08/22/2019 05:45,2,0.000,ALERT,211.48,297.26,60.006,1566467106,"201051344001230","174011545737251",0.00,14.00,0,284.34,299.67,0.0,0.0,0.000,1408745.8,1408745.8,13308,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566467150,779633.00
08/22/2019 05:45,2,0.000,ALERT,210.80,296.36,60.006,1566467106,"201051344000646","174011545737251",0.00,14.00,0,283.44,299.37,0.0,0.0,0.000,1402924.6,1402924.6,13269,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566467152,779634.00
08/22/2019 05:45,2,0.000,ALERT,211.93,297.57,60.012,1566467106,"201051344000867","174011545737251",0.00,14.70,0,284.94,300.87,0.0,0.0,0.000,1398773.3,1398773.3,13278,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566467154,779635.00
08/22/2019 05:45,2,0.000,ALERT,211.93,297.26,60.028,1566467106,"201051344000633","174011545737251",0.00,13.70,0,283.74,299.97,0.0,0.0,0.000,1395184.2,1395184.2,13290,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566467156,779636.00
08/22/2019 05:45,2,0.000,ALERT,210.80,296.66,60.017,1566467106,"201051344000955","174011545737251",0.00,14.00,0,284.04,299.37,0.0,0.0,0.000,1423733.4,1423733.4,13269,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566467158,779637.00
08/22/2019 05:45,2,0.000,ALERT,211.48,296.66,60.012,1566467106,"201051344000648","174011545737251",0.00,13.30,0,284.34,300.57,0.0,0.0,0.000,1408366.5,1408366.5,13253,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566467160,779638.00
08/22/2019 05:45,2,0.000,ALERT,211.70,297.26,60.012,1566467106,"201051344000645","174011545737251",0.00,14.70,0,284.94,300.57,0.0,0.0,0.000,1414409.3,1414409.3,13260,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566467161,779639.00
08/22/2019 05:45,2,0.000,ALERT,211.48,297.87,60.017,1566467106,"201051344000569","174011545737251",0.00,14.30,0,285.54,301.47,0.0,0.0,0.000,1432045.7,1432045.7,13247,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566467163,779640.00
08/22/2019 05:45,2,0.000,ALERT,211.70,297.26,60.017,1566467106,"179051228000119","174011545737251",0.00,15.80,0,284.34,299.97,0.0,0.0,0.000,217496.8,217496.8,13369,0,0,0,L,46974696,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566467165,779641.00
08/22/2019 06:00,2,0.000,ALERT,211.93,297.87,59.990,1566468003,"201051344000579","174011545737251",0.00,14.30,0,294.56,300.27,0.0,0.0,0.000,1433611.7,1433611.7,13264,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468006,779642.00
08/22/2019 06:00,2,0.000,ALERT,211.93,296.36,59.990,1566468003,"201051344001025","174011545737251",0.00,13.70,0,293.66,299.37,0.0,0.0,0.000,1419661.4,1419661.4,13250,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566468008,779643.00
08/22/2019 06:00,2,0.000,ALERT,211.93,296.66,59.985,1566468003,"201051344001093","174011545737251",0.00,14.70,0,293.96,298.47,0.0,0.0,0.000,1400675.4,1400675.4,13296,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468009,779644.00
08/22/2019 06:00,2,0.000,ALERT,211.93,297.26,59.990,1566468003,"201051344000458","174011545737251",0.00,15.00,0,293.96,300.27,0.0,0.0,0.000,1413696.0,1413696.0,13254,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468011,779645.00
08/22/2019 06:00,2,0.000,ALERT,211.70,297.26,59.959,1566468003,"201051344000890","174011545737251",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,1416009.5,1416009.5,13265,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468013,779646.00
08/22/2019 06:00,2,0.000,ALERT,211.70,296.96,59.975,1566468003,"201051344000988","174011545737251",0.00,14.30,0,291.25,299.37,0.0,0.0,0.000,1067387.7,1067387.7,13248,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468015,779647.00
08/22/2019 06:00,2,0.000,ALERT,212.16,297.57,59.996,1566468003,"201051344000582","174011545737251",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,1392745.4,1392745.4,13252,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468017,779648.00
08/22/2019 06:00,2,0.000,ALERT,211.93,297.57,59.975,1566468003,"201051344000868","174011545737251",0.00,14.00,0,294.26,300.27,0.0,0.0,0.000,1400990.6,1400990.6,13253,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468018,779649.00
08/22/2019 06:00,2,0.000,ALERT,212.16,297.26,59.996,1566468003,"201051344000576","174011545737251",0.00,14.00,0,293.96,299.67,0.0,0.0,0.000,1416366.6,1416366.6,13284,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468020,779650.00
08/22/2019 06:00,2,0.000,ALERT,211.93,296.96,59.980,1566468003,"201051344001158","174011545737251",0.00,13.70,0,293.06,299.07,0.0,0.0,0.000,1393923.3,1393923.3,13247,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566468022,779651.00
08/22/2019 06:00,2,0.000,ALERT,211.93,296.36,60.012,1566468003,"201051344000917","174011545737251",0.00,15.00,0,292.76,298.17,0.0,0.0,0.000,1410225.1,1410225.1,13297,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468024,779652.00
08/22/2019 06:00,2,0.000,ALERT,211.70,295.76,59.985,1566468003,"201051344000417","174011545737251",0.00,14.00,0,293.66,298.17,0.0,0.0,0.000,1108791.4,1108791.4,13292,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468026,779653.00
08/22/2019 06:00,2,0.000,ALERT,212.16,296.66,59.990,1566468003,"201051344000685","174011545737251",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,1415872.9,1415872.9,13269,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468028,779654.00
08/22/2019 06:00,2,0.000,ALERT,211.93,296.06,59.996,1566468003,"201051344000651","174011545737251",0.00,13.30,0,293.66,298.17,0.0,0.0,0.000,1410927.6,1410927.6,13255,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468029,779655.00
08/22/2019 06:00,2,0.000,ALERT,211.70,297.26,60.012,1566468003,"201051344000594","174011545737251",0.00,14.00,0,293.66,299.97,0.0,0.0,0.000,1420152.9,1420152.9,13260,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468031,779656.00
08/22/2019 06:00,2,0.000,ALERT,211.70,296.36,59.985,1566468003,"201051344000469","174011545737251",0.00,13.70,0,292.76,299.07,0.0,0.0,0.000,1400769.0,1400769.0,13277,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468033,779657.00
08/22/2019 06:00,2,0.000,ALERT,211.93,296.96,59.975,1566468003,"201051344000585","174011545737251",0.00,14.30,0,293.66,298.77,0.0,0.0,0.000,1427503.2,1427503.2,13246,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566468035,779658.00
08/22/2019 06:00,2,0.000,ALERT,212.16,296.66,60.022,1566468003,"201051344000853","174011545737251",0.00,14.00,0,293.96,299.67,0.0,0.0,0.000,1423367.9,1423367.9,13264,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468037,779659.00
08/22/2019 06:00,2,0.000,ALERT,212.16,297.26,59.985,1566468003,"201051344001145","174011545737251",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,1425039.6,1425039.6,13289,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468038,779660.00
08/22/2019 06:00,2,0.000,ALERT,211.93,296.66,60.017,1566468003,"201051344000438","174011545737251",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,1418584.9,1418584.9,13260,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566468040,779661.00
08/22/2019 06:00,2,0.000,ALERT,211.48,296.66,60.012,1566468003,"201051344001135","174011545737251",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,1406680.7,1406680.7,13239,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468042,779662.00
08/22/2019 06:00,2,0.000,ALERT,211.70,296.66,60.033,1566468003,"201051344000983","174011545737251",0.00,14.30,0,294.26,299.97,0.0,0.0,0.000,1421746.6,1421746.6,13253,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468044,779663.00
08/22/2019 06:00,2,0.000,ALERT,211.70,296.36,60.006,1566468003,"201051344001203","174011545737251",0.00,14.00,0,293.96,299.97,0.0,0.0,0.000,1414970.7,1414970.7,13272,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468046,779664.00
08/22/2019 06:00,2,0.000,ALERT,211.70,296.96,60.012,1566468003,"201051344001230","174011545737251",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,1408745.8,1408745.8,13310,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468048,779665.00
08/22/2019 06:00,2,0.000,ALERT,211.25,296.36,59.975,1566468003,"201051344000646","174011545737251",0.00,14.00,0,293.36,298.17,0.0,0.0,0.000,1402924.6,1402924.6,13271,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566468050,779666.00
08/22/2019 06:00,2,0.000,ALERT,211.93,296.06,60.006,1566468003,"201051344000867","174011545737251",0.00,14.70,0,293.66,299.97,0.0,0.0,0.000,1398773.3,1398773.3,13280,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468052,779667.00
08/22/2019 06:00,2,0.000,ALERT,212.16,296.06,60.006,1566468003,"201051344000633","174011545737251",0.00,14.00,0,292.16,298.77,0.0,0.0,0.000,1395184.2,1395184.2,13292,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566468054,779668.00
08/22/2019 06:00,2,0.000,ALERT,211.25,296.66,60.006,1566468003,"201051344000955","174011545737251",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,1423733.4,1423733.4,13271,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468056,779669.00
08/22/2019 06:00,2,0.000,ALERT,211.70,295.76,59.953,1566468003,"201051344000648","174011545737251",0.00,13.70,0,293.06,299.37,0.0,0.0,0.000,1408366.5,1408366.5,13255,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566468057,779670.00
08/22/2019 06:00,2,0.000,ALERT,211.93,296.36,60.017,1566468003,"201051344000645","174011545737251",0.00,14.70,0,293.66,299.37,0.0,0.0,0.000,1414409.3,1414409.3,13262,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566468059,779671.00
08/22/2019 06:00,2,0.000,ALERT,211.70,296.96,60.001,1566468003,"201051344000569","174011545737251",0.00,14.30,0,294.26,300.27,0.0,0.0,0.000,1432045.7,1432045.7,13249,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468061,779672.00
08/22/2019 06:00,2,0.000,ALERT,211.70,295.46,59.975,1566468003,"179051228000119","174011545737251",0.00,15.80,0,292.46,298.77,0.0,0.0,0.000,217496.8,217496.8,13371,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566468063,779673.00
08/22/2019 06:15,2,0.000,ALERT,210.57,295.46,60.022,1566468904,"201051344000579","174011545737251",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,1433611.7,1433611.7,13266,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468906,779674.00
08/22/2019 06:15,2,0.000,ALERT,210.80,295.16,60.017,1566468904,"201051344001025","174011545737251",0.00,13.70,0,293.96,300.87,0.0,0.0,0.000,1419661.4,1419661.4,13252,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566468908,779675.00
08/22/2019 06:15,2,0.000,ALERT,211.03,295.76,60.022,1566468904,"201051344001093","174011545737251",0.00,14.70,0,294.26,299.97,0.0,0.0,0.000,1400675.4,1400675.4,13298,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468910,779676.00
08/22/2019 06:15,2,0.000,ALERT,210.57,295.16,59.996,1566468904,"201051344000458","174011545737251",0.00,14.70,0,294.26,299.67,0.0,0.0,0.000,1413696.0,1413696.0,13256,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566468911,779677.00
08/22/2019 06:15,2,0.000,ALERT,210.80,296.06,60.012,1566468904,"201051344000890","174011545737251",0.00,14.30,0,294.86,302.07,0.0,0.0,0.000,1416009.5,1416009.5,13267,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468913,779678.00
08/22/2019 06:15,2,0.000,ALERT,210.57,295.16,60.033,1566468904,"201051344000988","174011545737251",0.00,14.30,0,291.55,298.17,0.0,0.0,0.000,1067387.7,1067387.7,13250,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468915,779679.00
08/22/2019 06:15,2,0.000,ALERT,211.25,296.66,60.017,1566468904,"201051344000582","174011545737251",0.00,13.70,0,295.16,300.87,0.0,0.0,0.000,1392745.4,1392745.4,13254,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468917,779680.00
08/22/2019 06:15,2,0.000,ALERT,210.57,295.46,59.996,1566468904,"201051344000868","174011545737251",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,1400990.6,1400990.6,13255,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566468919,779681.00
08/22/2019 06:15,2,0.000,ALERT,211.03,295.46,60.033,1566468904,"201051344000576","174011545737251",0.00,13.70,0,293.96,298.77,0.0,0.0,0.000,1416366.6,1416366.6,13286,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468921,779682.00
08/22/2019 06:15,2,0.000,ALERT,210.80,294.86,60.017,1566468904,"201051344001158","174011545737251",0.00,13.70,0,293.36,298.17,0.0,0.0,0.000,1393923.3,1393923.3,13249,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468922,779683.00
08/22/2019 06:15,2,0.000,ALERT,210.80,295.16,60.006,1566468904,"201051344000917","174011545737251",0.00,15.00,0,293.06,299.37,0.0,0.0,0.000,1410225.1,1410225.1,13299,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468924,779684.00
08/22/2019 06:15,2,0.000,ALERT,210.80,294.86,60.001,1566468904,"201051344000417","174011545737251",0.00,14.00,0,293.66,300.27,0.0,0.0,0.000,1108791.4,1108791.4,13294,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468926,779685.00
08/22/2019 06:15,2,0.000,ALERT,211.03,295.76,60.054,1566468904,"201051344000685","174011545737251",0.00,14.00,0,294.56,300.87,0.0,0.0,0.000,1415872.9,1415872.9,13271,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468928,779686.00
08/22/2019 06:15,2,0.000,ALERT,210.80,294.86,60.017,1566468904,"201051344000651","174011545737251",0.00,13.00,0,293.96,299.97,0.0,0.0,0.000,1410927.6,1410927.6,13257,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468930,779687.00
08/22/2019 06:15,2,0.000,ALERT,210.57,295.76,60.012,1566468904,"201051344000594","174011545737251",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,1420152.9,1420152.9,13262,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468932,779688.00
08/22/2019 06:15,2,0.000,ALERT,210.57,294.86,60.006,1566468904,"201051344000469","174011545737251",0.00,13.30,0,293.06,297.87,0.0,0.0,0.000,1400769.0,1400769.0,13279,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468933,779689.00
08/22/2019 06:15,2,0.000,ALERT,210.80,295.76,60.006,1566468904,"201051344000585","174011545737251",0.00,14.30,0,293.96,299.97,0.0,0.0,0.000,1427503.2,1427503.2,13248,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468935,779690.00
08/22/2019 06:15,2,0.000,ALERT,211.03,294.86,60.017,1566468904,"201051344000853","174011545737251",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,1423367.9,1423367.9,13266,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566468937,779691.00
08/22/2019 06:15,2,0.000,ALERT,211.03,296.06,60.022,1566468904,"201051344001145","174011545737251",0.00,13.70,0,294.86,302.07,0.0,0.0,0.000,1425039.6,1425039.6,13291,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468939,779692.00
08/22/2019 06:15,2,0.000,ALERT,211.03,295.76,59.985,1566468904,"201051344000438","174011545737251",0.00,13.70,0,294.26,300.87,0.0,0.0,0.000,1418584.9,1418584.9,13262,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468941,779693.00
08/22/2019 06:15,2,0.000,ALERT,210.57,296.06,60.006,1566468904,"201051344001135","174011545737251",0.00,14.00,0,294.56,300.87,0.0,0.0,0.000,1406680.7,1406680.7,13241,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566468943,779694.00
08/22/2019 06:15,2,0.000,ALERT,210.57,295.46,60.012,1566468904,"201051344000983","174011545737251",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,1421746.6,1421746.6,13255,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468945,779695.00
08/22/2019 06:15,2,0.000,ALERT,210.80,295.76,60.012,1566468904,"201051344001203","174011545737251",0.00,14.00,0,294.26,302.07,0.0,0.0,0.000,1414970.7,1414970.7,13274,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468947,779696.00
08/22/2019 06:15,2,0.000,ALERT,210.80,296.36,60.012,1566468904,"201051344001230","174011545737251",0.00,14.00,0,294.86,301.17,0.0,0.0,0.000,1408745.8,1408745.8,13312,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468949,779697.00
08/22/2019 06:15,2,0.000,ALERT,210.35,295.76,60.065,1566468904,"201051344000646","174011545737251",0.00,14.00,0,293.66,299.97,0.0,0.0,0.000,1402924.6,1402924.6,13273,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468950,779698.00
08/22/2019 06:15,2,0.000,ALERT,210.80,294.86,60.022,1566468904,"201051344000867","174011545737251",0.00,14.70,0,293.96,298.47,0.0,0.0,0.000,1398773.3,1398773.3,13282,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566468952,779699.00
08/22/2019 06:15,2,0.000,ALERT,211.25,294.86,60.028,1566468904,"201051344000633","174011545737251",0.00,13.70,0,292.16,297.57,0.0,0.0,0.000,1395184.2,1395184.2,13294,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566468954,779700.00
08/22/2019 06:15,2,0.000,ALERT,210.35,296.06,60.017,1566468904,"201051344000955","174011545737251",0.00,14.00,0,294.26,300.57,0.0,0.0,0.000,1423733.4,1423733.4,13273,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566468956,779701.00
08/22/2019 06:15,2,0.000,ALERT,210.80,294.26,60.006,1566468904,"201051344000648","174011545737251",0.00,13.70,0,293.36,297.87,0.0,0.0,0.000,1408366.5,1408366.5,13257,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468958,779702.00
08/22/2019 06:15,2,0.000,ALERT,211.25,295.46,60.012,1566468904,"201051344000645","174011545737251",0.00,14.30,0,293.96,297.87,0.0,0.0,0.000,1414409.3,1414409.3,13264,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566468959,779703.00
08/22/2019 06:15,2,0.000,ALERT,210.80,295.76,60.017,1566468904,"201051344000569","174011545737251",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,1432045.7,1432045.7,13251,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566468961,779704.00
08/22/2019 06:15,2,0.000,ALERT,211.03,294.86,60.017,1566468904,"179051228000119","174011545737251",0.00,15.80,0,292.46,297.57,0.0,0.0,0.000,217496.8,217496.8,13373,0,0,0,L,46974696,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566468963,779705.00
08/22/2019 06:30,2,0.000,ALERT,211.48,296.96,59.996,1566469804,"201051344000579","174011545737251",0.00,14.00,0,293.66,298.17,0.0,0.0,0.000,1433611.7,1433611.7,13268,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566469806,779706.00
08/22/2019 06:30,2,0.000,ALERT,212.38,296.06,60.017,1566469804,"201051344001025","174011545737251",0.00,13.00,0,293.36,298.47,0.0,0.0,0.000,1419661.4,1419661.4,13254,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566469808,779707.00
08/22/2019 06:30,2,0.000,ALERT,212.61,296.66,60.001,1566469804,"201051344001093","174011545737251",0.00,14.30,0,293.96,297.87,0.0,0.0,0.000,1400675.4,1400675.4,13300,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566469810,779708.00
08/22/2019 06:30,2,0.000,ALERT,211.48,296.36,60.028,1566469804,"201051344000458","174011545737251",0.00,14.70,0,293.36,298.17,0.0,0.0,0.000,1413696.0,1413696.0,13258,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566469811,779709.00
08/22/2019 06:30,2,0.000,ALERT,212.38,297.26,60.001,1566469804,"201051344000890","174011545737251",0.00,14.00,0,293.96,299.07,0.0,0.0,0.000,1416009.5,1416009.5,13269,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566469813,779710.00
08/22/2019 06:30,2,0.000,ALERT,211.48,296.36,60.006,1566469804,"201051344000988","174011545737251",0.00,13.70,0,290.95,297.26,0.0,0.0,0.000,1067387.7,1067387.7,13252,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566469815,779711.00
08/22/2019 06:30,2,0.000,ALERT,212.83,297.57,60.001,1566469804,"201051344000582","174011545737251",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,1392745.4,1392745.4,13256,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566469817,779712.00
08/22/2019 06:30,2,0.000,ALERT,211.70,297.26,59.975,1566469804,"201051344000868","174011545737251",0.00,13.70,0,293.66,298.17,0.0,0.0,0.000,1400990.6,1400990.6,13257,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566469819,779713.00
08/22/2019 06:30,2,0.000,ALERT,211.93,296.66,59.990,1566469804,"201051344000576","174011545737251",0.00,13.30,0,293.06,297.87,0.0,0.0,0.000,1416366.6,1416366.6,13288,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566469821,779714.00
08/22/2019 06:30,2,0.000,ALERT,211.70,296.06,59.990,1566469804,"201051344001158","174011545737251",0.00,13.30,0,292.46,297.26,0.0,0.0,0.000,1393923.3,1393923.3,13251,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566469822,779715.00
08/22/2019 06:30,2,0.000,ALERT,212.61,296.06,60.001,1566469804,"201051344000917","174011545737251",0.00,14.70,0,292.46,297.57,0.0,0.0,0.000,1410225.1,1410225.1,13301,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566469824,779716.00
08/22/2019 06:30,2,0.000,ALERT,212.61,295.76,59.996,1566469804,"201051344000417","174011545737251",0.00,13.70,0,293.06,297.26,0.0,0.0,0.000,1108791.4,1108791.4,13296,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566469826,779717.00
08/22/2019 06:30,2,0.000,ALERT,212.83,296.66,59.969,1566469804,"201051344000685","174011545737251",0.00,13.70,0,293.96,297.87,0.0,0.0,0.000,1415872.9,1415872.9,13273,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566469828,779718.00
08/22/2019 06:30,2,0.000,ALERT,212.61,296.06,59.990,1566469804,"201051344000651","174011545737251",0.00,12.70,0,293.36,297.57,0.0,0.0,0.000,1410927.6,1410927.6,13259,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566469830,779719.00
08/22/2019 06:30,2,0.000,ALERT,211.48,296.96,59.996,1566469804,"201051344000594","174011545737251",0.00,13.70,0,293.06,298.17,0.0,0.0,0.000,1420152.9,1420152.9,13264,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566469831,779720.00
08/22/2019 06:30,2,0.000,ALERT,211.70,296.06,59.996,1566469804,"201051344000469","174011545737251",0.00,13.00,0,292.16,297.26,0.0,0.0,0.000,1400769.0,1400769.0,13281,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566469833,779721.00
08/22/2019 06:30,2,0.000,ALERT,212.83,296.96,60.001,1566469804,"201051344000585","174011545737251",0.00,13.70,0,293.36,298.17,0.0,0.0,0.000,1427503.2,1427503.2,13250,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566469835,779722.00
08/22/2019 06:30,2,0.000,ALERT,212.16,296.36,60.017,1566469804,"201051344000853","174011545737251",0.00,13.30,0,293.36,297.87,0.0,0.0,0.000,1423367.9,1423367.9,13268,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566469837,779723.00
08/22/2019 06:30,2,0.000,ALERT,212.83,296.96,60.001,1566469804,"201051344001145","174011545737251",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,1425039.6,1425039.6,13293,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566469839,779724.00
08/22/2019 06:30,2,0.000,ALERT,212.61,296.66,59.996,1566469804,"201051344000438","174011545737251",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,1418584.9,1418584.9,13264,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566469841,779725.00
08/22/2019 06:30,2,0.000,ALERT,212.16,296.66,59.996,1566469804,"201051344001135","174011545737251",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,1406680.7,1406680.7,13243,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566469843,779726.00
08/22/2019 06:30,2,0.000,ALERT,211.70,296.36,60.001,1566469804,"201051344000983","174011545737251",0.00,13.70,0,293.66,297.87,0.0,0.0,0.000,1421746.6,1421746.6,13257,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566469844,779727.00
08/22/2019 06:30,2,0.000,ALERT,212.61,296.36,60.001,1566469804,"201051344001203","174011545737251",0.00,13.30,0,293.96,299.67,0.0,0.0,0.000,1414970.7,1414970.7,13276,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566469846,779728.00
08/22/2019 06:30,2,0.000,ALERT,212.38,296.96,59.996,1566469804,"201051344001230","174011545737251",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,1408745.8,1408745.8,13314,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566469849,779729.00
08/22/2019 06:30,2,0.000,ALERT,212.16,296.36,60.001,1566469804,"201051344000646","174011545737251",0.00,13.30,0,293.36,297.87,0.0,0.0,0.000,1402924.6,1402924.6,13275,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566469850,779730.00
08/22/2019 06:30,2,0.000,ALERT,211.93,296.06,60.001,1566469804,"201051344000867","174011545737251",0.00,14.30,0,293.06,298.17,0.0,0.0,0.000,1398773.3,1398773.3,13284,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566469852,779731.00
08/22/2019 06:30,2,0.000,ALERT,212.16,295.76,60.012,1566469804,"201051344000633","174011545737251",0.00,13.30,0,291.55,296.96,0.0,0.0,0.000,1395184.2,1395184.2,13296,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566469854,779732.00
08/22/2019 06:30,2,0.000,ALERT,212.16,296.66,59.996,1566469804,"201051344000955","174011545737251",0.00,13.70,0,294.26,297.87,0.0,0.0,0.000,1423733.4,1423733.4,13275,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566469856,779733.00
08/22/2019 06:30,2,0.000,ALERT,211.93,295.46,60.001,1566469804,"201051344000648","174011545737251",0.00,13.00,0,292.46,297.57,0.0,0.0,0.000,1408366.5,1408366.5,13259,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566469858,779734.00
08/22/2019 06:30,2,0.000,ALERT,212.16,296.06,59.996,1566469804,"201051344000645","174011545737251",0.00,14.00,0,293.36,297.57,0.0,0.0,0.000,1414409.3,1414409.3,13266,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566469859,779735.00
08/22/2019 06:30,2,0.000,ALERT,211.48,296.66,60.001,1566469804,"201051344000569","174011545737251",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,1432045.7,1432045.7,13253,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566469861,779736.00
08/22/2019 06:30,2,0.000,ALERT,211.93,295.76,59.975,1566469804,"179051228000119","174011545737251",0.00,15.50,0,291.55,296.96,0.0,0.0,0.000,217496.8,217496.8,13375,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566469863,779737.00
