ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2019 06:45,2,0.000,ALERT,210.80,295.76,60.006,1566470704,"201051344000579","174011545737251",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,1433611.7,1433611.7,13270,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566470707,779738.00
08/22/2019 06:45,2,0.000,ALERT,211.93,295.76,60.006,1566470704,"201051344001025","174011545737251",0.00,12.70,0,293.96,299.07,0.0,0.0,0.000,1419661.4,1419661.4,13256,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566470708,779739.00
08/22/2019 06:45,2,0.000,ALERT,212.16,296.36,59.996,1566470704,"201051344001093","174011545737251",0.00,14.00,0,294.56,298.47,0.0,0.0,0.000,1400675.4,1400675.4,13302,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566470710,779740.00
08/22/2019 06:45,2,0.000,ALERT,211.03,295.46,60.006,1566470704,"201051344000458","174011545737251",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,1413696.0,1413696.0,13260,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566470712,779741.00
08/22/2019 06:45,2,0.000,ALERT,211.93,296.96,59.985,1566470704,"201051344000890","174011545737251",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,1416009.5,1416009.5,13271,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566470714,779742.00
08/22/2019 06:45,2,0.000,ALERT,210.80,295.16,60.001,1566470704,"201051344000988","174011545737251",0.00,13.30,0,291.55,297.57,0.0,0.0,0.000,1067387.7,1067387.7,13254,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566470716,779743.00
08/22/2019 06:45,2,0.000,ALERT,212.61,297.26,60.001,1566470704,"201051344000582","174011545737251",0.00,13.00,0,295.46,299.37,0.0,0.0,0.000,1392745.4,1392745.4,13258,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566470718,779744.00
08/22/2019 06:45,2,0.000,ALERT,211.03,295.76,59.969,1566470704,"201051344000868","174011545737251",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,1400990.6,1400990.6,13259,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566470719,779745.00
08/22/2019 06:45,2,0.000,ALERT,211.48,295.46,60.028,1566470704,"201051344000576","174011545737251",0.00,13.30,0,294.26,298.17,0.0,0.0,0.000,1416366.6,1416366.6,13290,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566470721,779746.00
08/22/2019 06:45,2,0.000,ALERT,211.03,295.16,60.012,1566470704,"201051344001158","174011545737251",0.00,12.70,0,293.36,297.57,0.0,0.0,0.000,1393923.3,1393923.3,13253,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566470723,779747.00
08/22/2019 06:45,2,0.000,ALERT,212.16,296.06,60.001,1566470704,"201051344000917","174011545737251",0.00,14.30,0,293.36,297.87,0.0,0.0,0.000,1410225.1,1410225.1,13303,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566470725,779748.00
08/22/2019 06:45,2,0.000,ALERT,212.38,295.76,60.001,1566470704,"201051344000417","174011545737251",0.00,13.30,0,293.96,297.87,0.0,0.0,0.000,1108791.4,1108791.4,13298,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566470727,779749.00
08/22/2019 06:45,2,0.000,ALERT,212.61,296.66,60.006,1566470704,"201051344000685","174011545737251",0.00,13.30,0,294.56,298.47,0.0,0.0,0.000,1415872.9,1415872.9,13275,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566470728,779750.00
08/22/2019 06:45,2,0.000,ALERT,212.38,295.76,60.006,1566470704,"201051344000651","174011545737251",0.00,12.30,0,294.26,298.17,0.0,0.0,0.000,1410927.6,1410927.6,13261,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566470730,779751.00
08/22/2019 06:45,2,0.000,ALERT,210.80,295.76,60.017,1566470704,"201051344000594","174011545737251",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,1420152.9,1420152.9,13266,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566470732,779752.00
08/22/2019 06:45,2,0.000,ALERT,211.03,294.86,60.012,1566470704,"201051344000469","174011545737251",0.00,12.70,0,293.06,297.57,0.0,0.0,0.000,1400769.0,1400769.0,13283,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566470734,779753.00
08/22/2019 06:45,2,0.000,ALERT,212.38,296.66,60.006,1566470704,"201051344000585","174011545737251",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,1427503.2,1427503.2,13252,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566470736,779754.00
08/22/2019 06:45,2,0.000,ALERT,211.48,294.86,59.964,1566470704,"201051344000853","174011545737251",0.00,13.00,0,293.96,298.17,0.0,0.0,0.000,1423367.9,1423367.9,13270,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566470738,779755.00
08/22/2019 06:45,2,0.000,ALERT,212.61,296.66,60.012,1566470704,"201051344001145","174011545737251",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,1425039.6,1425039.6,13295,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566470739,779756.00
08/22/2019 06:45,2,0.000,ALERT,212.38,296.36,59.985,1566470704,"201051344000438","174011545737251",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,1418584.9,1418584.9,13266,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566470741,779757.00
08/22/2019 06:45,2,0.000,ALERT,211.93,296.06,60.017,1566470704,"201051344001135","174011545737251",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,1406680.7,1406680.7,13245,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566470743,779758.00
08/22/2019 06:45,2,0.000,ALERT,211.03,295.16,60.006,1566470704,"201051344000983","174011545737251",0.00,13.30,0,294.26,298.17,0.0,0.0,0.000,1421746.6,1421746.6,13259,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566470745,779759.00
08/22/2019 06:45,2,0.000,ALERT,212.16,296.06,60.012,1566470704,"201051344001203","174011545737251",0.00,13.00,0,294.86,300.27,0.0,0.0,0.000,1414970.7,1414970.7,13278,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566470747,779760.00
08/22/2019 06:45,2,0.000,ALERT,212.16,296.96,60.017,1566470704,"201051344001230","174011545737251",0.00,13.00,0,295.16,298.77,0.0,0.0,0.000,1408745.8,1408745.8,13316,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566470749,779761.00
08/22/2019 06:45,2,0.000,ALERT,211.70,296.06,60.028,1566470704,"201051344000646","174011545737251",0.00,13.00,0,293.96,298.17,0.0,0.0,0.000,1402924.6,1402924.6,13277,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566470751,779762.00
08/22/2019 06:45,2,0.000,ALERT,211.25,294.86,60.012,1566470704,"201051344000867","174011545737251",0.00,14.00,0,293.66,298.17,0.0,0.0,0.000,1398773.3,1398773.3,13286,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566470753,779763.00
08/22/2019 06:45,2,0.000,ALERT,211.48,294.56,60.022,1566470704,"201051344000633","174011545737251",0.00,13.00,0,292.46,297.26,0.0,0.0,0.000,1395184.2,1395184.2,13298,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566470755,779764.00
08/22/2019 06:45,2,0.000,ALERT,211.70,296.36,60.022,1566470704,"201051344000955","174011545737251",0.00,13.30,0,294.56,298.47,0.0,0.0,0.000,1423733.4,1423733.4,13277,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566470756,779765.00
08/22/2019 06:45,2,0.000,ALERT,211.03,294.26,60.012,1566470704,"201051344000648","174011545737251",0.00,12.70,0,293.36,297.57,0.0,0.0,0.000,1408366.5,1408366.5,13261,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566470758,779766.00
08/22/2019 06:45,2,0.000,ALERT,211.48,294.86,60.017,1566470704,"201051344000645","174011545737251",0.00,13.70,0,293.96,297.87,0.0,0.0,0.000,1414409.3,1414409.3,13268,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566470760,779767.00
08/22/2019 06:45,2,0.000,ALERT,211.03,295.46,60.017,1566470704,"201051344000569","174011545737251",0.00,13.30,0,294.56,298.47,0.0,0.0,0.000,1432045.7,1432045.7,13255,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566470762,779768.00
08/22/2019 06:45,2,0.000,ALERT,211.25,294.86,60.017,1566470704,"179051228000119","174011545737251",0.00,15.00,0,292.16,297.26,0.0,0.0,0.000,217496.8,217496.8,13377,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566470764,779769.00
08/22/2019 07:00,2,0.098,ALERT,210.80,296.06,60.033,1566471604,"201051344000579","174011545737251",29.18,13.00,0,293.66,298.17,2.9,0.9,0.000,1433611.7,1433611.7,13272,0,0,0,L,1122011218,1,120.20,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1566471607,779770.00
08/22/2019 07:00,2,0.000,ALERT,211.25,295.16,60.038,1566471604,"201051344001025","174011545737251",0.00,12.30,0,293.66,298.77,0.0,0.0,0.000,1419661.4,1419661.4,13258,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566471608,779771.00
08/22/2019 07:00,2,0.000,ALERT,211.48,295.76,60.006,1566471604,"201051344001093","174011545737251",0.00,13.70,0,294.26,298.17,0.0,0.0,0.000,1400675.4,1400675.4,13304,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566471610,779772.00
08/22/2019 07:00,2,0.000,ALERT,210.57,295.46,60.070,1566471604,"201051344000458","174011545737251",0.00,13.70,0,293.36,298.17,0.0,0.0,0.000,1413696.0,1413696.0,13262,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566471612,779773.00
08/22/2019 07:00,2,0.000,ALERT,211.48,296.66,60.043,1566471604,"201051344000890","174011545737251",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,1416009.5,1416009.5,13273,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566471614,779774.00
08/22/2019 07:00,2,0.000,ALERT,210.57,295.46,60.006,1566471604,"201051344000988","174011545737251",0.00,13.00,0,290.65,296.66,0.0,0.0,0.000,1067387.7,1067387.7,13256,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566471616,779775.00
08/22/2019 07:00,2,0.000,ALERT,211.93,297.26,60.022,1566471604,"201051344000582","174011545737251",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,1392745.4,1392745.4,13260,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566471617,779776.00
08/22/2019 07:00,2,0.076,ALERT,210.80,296.36,60.017,1566471604,"201051344000868","174011545737251",28.82,12.70,0,293.66,298.47,2.3,0.3,0.000,1400990.6,1400990.6,13261,0,0,0,L,1122011218,1,120.20,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1566471619,779777.00
08/22/2019 07:00,2,0.082,ALERT,211.25,296.06,60.065,1566471604,"201051344000576","174011545737251",28.53,12.70,0,293.06,297.26,2.4,0.4,0.000,1416366.6,1416366.6,13292,0,0,0,L,1122011218,1,120.65,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1566471621,779778.00
08/22/2019 07:00,2,0.000,ALERT,210.80,295.46,60.038,1566471604,"201051344001158","174011545737251",0.00,12.70,0,292.76,296.66,0.0,0.0,0.000,1393923.3,1393923.3,13255,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566471623,779779.00
08/22/2019 07:00,2,0.000,ALERT,211.48,296.06,60.038,1566471604,"201051344000917","174011545737251",0.00,13.70,0,293.06,297.57,0.0,0.0,0.000,1410225.1,1410225.1,13305,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566471625,779780.00
08/22/2019 07:00,2,0.000,ALERT,211.70,295.76,60.033,1566471604,"201051344000417","174011545737251",0.00,13.00,0,293.66,297.57,0.0,0.0,0.000,1108791.4,1108791.4,13300,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566471626,779781.00
08/22/2019 07:00,2,0.055,ALERT,211.70,296.36,60.043,1566471604,"201051344000685","174011545737251",28.90,13.00,0,294.26,298.17,1.6,0.0,0.000,1415872.9,1415872.9,13277,0,0,0,L,1122011218,1,121.78,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1566471628,779782.00
08/22/2019 07:00,2,0.068,ALERT,211.48,295.46,60.022,1566471604,"201051344000651","174011545737251",28.94,12.00,0,293.66,297.87,2.1,0.1,0.000,1410927.6,1410927.6,13263,0,0,0,L,1122011218,1,121.33,120.65,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1566471630,779783.00
08/22/2019 07:00,2,0.076,ALERT,210.57,296.36,60.065,1566471604,"201051344000594","174011545737251",29.30,13.30,0,293.06,297.87,2.3,0.3,0.000,1420152.9,1420152.9,13268,0,0,0,L,1122011218,1,120.20,120.88,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1566471632,779784.00
08/22/2019 07:00,2,0.084,ALERT,210.80,295.46,60.022,1566471604,"201051344000469","174011545737251",28.86,12.30,0,292.16,296.96,2.5,0.5,0.000,1400769.0,1400769.0,13285,0,0,0,L,1122011218,1,119.75,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1566471634,779785.00
08/22/2019 07:00,2,0.082,ALERT,211.70,296.66,60.038,1566471604,"201051344000585","174011545737251",29.10,13.00,0,293.96,298.17,2.5,0.5,0.000,1427503.2,1427503.2,13254,0,0,0,L,1122011218,1,120.65,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1566471636,779786.00
08/22/2019 07:00,2,0.064,ALERT,211.25,295.46,59.996,1566471604,"201051344000853","174011545737251",29.32,12.70,0,293.06,297.87,1.9,0.0,0.000,1423367.9,1423367.9,13272,0,0,0,L,1122011218,1,120.88,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1566471638,779787.00
08/22/2019 07:00,2,0.000,ALERT,211.70,296.36,60.022,1566471604,"201051344001145","174011545737251",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,1425039.6,1425039.6,13297,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566471639,779788.00
08/22/2019 07:00,2,0.084,ALERT,211.48,296.06,60.022,1566471604,"201051344000438","174011545737251",29.32,12.70,0,294.26,298.47,2.5,0.5,0.000,1418584.9,1418584.9,13268,0,0,0,L,1122011218,1,121.33,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1566471641,779789.00
08/22/2019 07:00,2,0.000,ALERT,211.03,296.06,60.070,1566471604,"201051344001135","174011545737251",0.00,13.00,0,294.26,298.77,0.0,0.0,0.000,1406680.7,1406680.7,13247,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566471643,779790.00
08/22/2019 07:00,2,0.082,ALERT,210.80,295.76,60.022,1566471604,"201051344000983","174011545737251",29.18,13.00,0,293.36,297.87,2.5,0.5,0.000,1421746.6,1421746.6,13261,0,0,0,L,1122011218,1,120.20,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1566471645,779791.00
08/22/2019 07:00,2,0.000,ALERT,211.48,296.06,60.022,1566471604,"201051344001203","174011545737251",0.00,12.70,0,294.26,299.97,0.0,0.0,0.000,1414970.7,1414970.7,13280,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566471647,779792.00
08/22/2019 07:00,2,0.000,ALERT,211.48,296.66,60.017,1566471604,"201051344001230","174011545737251",0.00,12.70,0,294.56,298.47,0.0,0.0,0.000,1408745.8,1408745.8,13318,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566471649,779793.00
08/22/2019 07:00,2,0.000,ALERT,211.03,296.06,60.022,1566471604,"201051344000646","174011545737251",0.00,12.70,0,293.66,297.87,0.0,0.0,0.000,1402924.6,1402924.6,13279,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566471651,779794.00
08/22/2019 07:00,2,0.076,ALERT,211.03,295.46,59.969,1566471604,"201051344000867","174011545737251",28.86,13.70,0,292.76,298.17,2.3,0.3,0.000,1398773.3,1398773.3,13288,0,0,0,L,1122011218,1,120.65,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1566471653,779795.00
08/22/2019 07:00,2,0.000,ALERT,211.25,295.16,60.043,1566471604,"201051344000633","174011545737251",0.00,12.70,0,291.25,296.66,0.0,0.0,0.000,1395184.2,1395184.2,13300,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566471654,779796.00
08/22/2019 07:00,2,0.139,ALERT,211.03,296.06,60.017,1566471604,"201051344000955","174011545737251",14.63,13.00,0,294.26,297.87,2.1,0.1,0.000,1423733.4,1423733.4,13279,0,0,0,L,1122011218,1,120.42,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1566471656,779797.00
08/22/2019 07:00,2,0.000,ALERT,210.80,294.86,60.012,1566471604,"201051344000648","174011545737251",0.00,12.70,0,292.46,297.26,0.0,0.0,0.000,1408366.5,1408366.5,13263,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566471658,779798.00
08/22/2019 07:00,2,0.100,ALERT,211.25,295.46,60.017,1566471604,"201051344000645","174011545737251",15.35,13.30,0,293.06,297.57,1.6,0.0,0.000,1414409.3,1414409.3,13270,0,0,0,L,1122011218,1,120.65,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566471660,779799.00
08/22/2019 07:00,2,0.000,ALERT,210.57,296.06,59.975,1566471604,"201051344000569","174011545737251",0.00,13.00,0,293.66,298.17,0.0,0.0,0.000,1432045.7,1432045.7,13257,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566471662,779800.00
08/22/2019 07:00,2,0.127,ALERT,210.80,294.86,60.054,1566471604,"179051228000119","174011545737251",29.10,15.00,0,291.25,296.36,3.8,1.7,0.000,217496.8,217496.8,13379,0,0,0,L,46974696,1,120.20,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566471664,779801.00
08/22/2019 07:15,2,0.250,ALERT,212.38,333.63,60.038,1566472503,"201051344000579","174011545737251",27.00,13.70,0,293.96,345.66,6.8,4.7,0.009,1433612.3,1433612.3,13274,0,0,0,L,1122011218,1,121.10,121.78,0100,9,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1566472506,779802.00
08/22/2019 07:15,2,0.209,ALERT,212.83,333.93,60.033,1566472503,"201051344001025","174011545737251",25.72,12.70,0,293.66,345.66,5.5,3.3,0.009,1419661.8,1419661.8,13260,0,0,0,L,1122011218,1,121.78,121.78,0100,10,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1566472508,779803.00
08/22/2019 07:15,2,0.225,ALERT,213.06,335.14,60.033,1566472503,"201051344001093","174011545737251",26.62,14.00,0,293.96,349.26,6.0,3.9,0.004,1400675.9,1400675.9,13306,0,0,0,L,1122011218,1,122.01,121.55,0100,12,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1566472510,779804.00
08/22/2019 07:15,2,0.213,ALERT,212.38,333.93,60.022,1566472503,"201051344000458","174011545737251",26.80,14.30,0,293.66,346.56,5.8,3.7,0.013,1413696.4,1413696.4,13264,0,0,0,L,1122011218,1,121.10,122.01,0100,11,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1566472511,779805.00
08/22/2019 07:15,2,0.219,ALERT,212.83,334.54,60.028,1566472503,"201051344000890","174011545737251",27.25,13.70,0,294.26,345.66,6.0,3.9,0.013,1416010.0,1416010.0,13275,0,0,0,L,1122011218,1,122.23,121.10,0100,13,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566472513,779806.00
08/22/2019 07:15,2,0.113,ALERT,211.93,297.26,60.022,1566472503,"201051344000988","174011545737251",20.26,13.00,0,291.55,299.07,2.3,0.3,0.000,1067387.8,1067387.8,13258,0,0,0,L,1122011218,1,120.65,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1566472515,779807.00
08/22/2019 07:15,2,0.186,ALERT,213.51,335.14,60.028,1566472503,"201051344000582","174011545737251",28.49,13.00,0,295.16,344.76,5.4,3.3,0.009,1392745.8,1392745.8,13262,0,0,0,L,1122011218,1,122.23,122.01,0200,10,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566472517,779808.00
08/22/2019 07:15,2,0.217,ALERT,212.16,334.24,60.006,1566472503,"201051344000868","174011545737251",26.28,13.30,0,294.26,347.76,5.8,3.6,0.009,1400991.0,1400991.0,13263,0,0,0,L,1122011218,1,120.88,122.23,0100,10,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1566472519,779809.00
08/22/2019 07:15,2,0.225,ALERT,212.61,335.74,60.038,1566472503,"201051344000576","174011545737251",25.74,13.00,0,293.66,346.26,5.9,3.8,0.009,1416367.0,1416367.0,13294,0,0,0,L,1122011218,1,121.33,122.01,0100,10,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1566472521,779810.00
08/22/2019 07:15,2,0.203,ALERT,212.16,333.93,60.033,1566472503,"201051344001158","174011545737251",26.22,12.70,0,293.36,352.57,5.4,3.3,0.013,1393923.7,1393923.7,13257,0,0,0,L,1122011218,1,120.88,121.78,0200,12,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566472522,779811.00
08/22/2019 07:15,2,0.211,ALERT,213.06,335.74,60.038,1566472503,"201051344000917","174011545737251",24.77,14.00,0,293.06,348.06,5.3,3.2,0.004,1410225.4,1410225.4,13307,0,0,0,L,1122011218,1,121.78,122.01,0100,11,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1566472524,779812.00
08/22/2019 07:15,2,0.244,ALERT,213.06,348.36,60.043,1566472503,"201051344000417","174011545737251",17.97,13.00,0,293.96,349.26,4.4,2.4,0.000,1108791.8,1108791.8,13302,0,0,0,L,1122011218,1,121.78,121.55,0100,10,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1566472526,779813.00
08/22/2019 07:15,2,0.168,ALERT,213.06,335.74,60.038,1566472503,"201051344000685","174011545737251",28.25,13.30,0,294.56,345.66,4.9,2.8,0.004,1415873.2,1415873.2,13279,0,0,0,L,1122011218,1,122.68,121.55,0100,10,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1566472528,779814.00
08/22/2019 07:15,2,0.223,ALERT,213.06,335.14,60.043,1566472503,"201051344000651","174011545737251",26.10,12.30,0,293.96,349.86,5.9,3.8,0.009,1410928.1,1410928.1,13265,0,0,0,L,1122011218,1,122.46,121.33,0100,10,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1566472530,779815.00
08/22/2019 07:15,2,0.219,ALERT,212.16,333.63,60.038,1566472503,"201051344000594","174011545737251",26.12,13.70,0,293.66,349.56,5.8,3.7,0.013,1420153.3,1420153.3,13270,0,0,0,L,1122011218,1,121.10,121.78,0100,10,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1566472532,779816.00
08/22/2019 07:15,2,0.230,ALERT,212.38,334.54,60.033,1566472503,"201051344000469","174011545737251",26.90,12.70,0,292.46,345.66,6.3,4.2,0.004,1400769.6,1400769.6,13287,0,0,0,L,1122011218,1,120.65,122.46,0100,10,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1566472534,779817.00
08/22/2019 07:15,2,0.227,ALERT,213.06,335.14,60.033,1566472503,"201051344000585","174011545737251",26.76,13.30,0,293.96,345.96,6.1,4.0,0.009,1427503.7,1427503.7,13256,0,0,0,L,1122011218,1,121.55,122.01,0100,10,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1566472536,779818.00
08/22/2019 07:15,2,0.221,ALERT,212.83,335.74,60.059,1566472503,"201051344000853","174011545737251",24.29,13.30,0,293.66,349.26,5.5,3.3,0.009,1423368.3,1423368.3,13274,0,0,0,L,1122011218,1,121.55,122.23,0100,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1566472538,779819.00
08/22/2019 07:15,2,0.188,ALERT,213.29,336.04,60.043,1566472503,"201051344001145","174011545737251",26.38,13.00,0,294.56,351.07,5.0,2.9,0.009,1425040.0,1425040.0,13299,0,0,0,L,1122011218,1,122.01,121.78,0200,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566472539,779820.00
08/22/2019 07:15,2,0.227,ALERT,213.06,335.44,60.059,1566472503,"201051344000438","174011545737251",26.70,13.00,0,294.56,347.16,6.2,4.0,0.009,1418585.4,1418585.4,13270,0,0,0,L,1122011218,1,122.23,121.55,0100,12,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1566472541,779821.00
08/22/2019 07:15,2,0.221,ALERT,212.61,333.93,60.038,1566472503,"201051344001135","174011545737251",26.84,13.30,0,294.26,346.86,6.0,3.9,0.004,1406681.3,1406681.3,13249,0,0,0,L,1122011218,1,122.01,121.55,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566472543,779822.00
08/22/2019 07:15,2,0.227,ALERT,212.38,333.63,60.043,1566472503,"201051344000983","174011545737251",26.38,13.70,0,293.96,346.86,6.1,3.9,0.013,1421747.2,1421747.2,13263,0,0,0,L,1122011218,1,121.10,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1566472545,779823.00
08/22/2019 07:15,2,0.223,ALERT,213.06,334.84,60.033,1566472503,"201051344001203","174011545737251",26.16,13.00,0,294.26,351.67,5.9,3.8,0.013,1414971.2,1414971.2,13282,0,0,0,L,1122011218,1,122.46,121.33,0100,10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1566472547,779824.00
08/22/2019 07:15,2,0.193,ALERT,212.83,334.84,60.038,1566472503,"201051344001230","174011545737251",26.92,13.00,0,294.86,345.66,5.3,3.2,0.009,1408746.1,1408746.1,13320,0,0,0,L,1122011218,1,122.23,121.33,0100,10,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1566472549,779825.00
08/22/2019 07:15,2,0.215,ALERT,212.61,334.54,60.049,1566472503,"201051344000646","174011545737251",26.88,13.00,0,293.66,345.06,5.8,3.7,0.009,1402925.0,1402925.0,13281,0,0,0,L,1122011218,1,122.01,121.33,0200,10,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566472551,779826.00
08/22/2019 07:15,2,0.217,ALERT,212.61,334.24,59.996,1566472503,"201051344000867","174011545737251",26.68,14.00,0,293.06,347.76,5.9,3.8,0.004,1398773.8,1398773.8,13290,0,0,0,L,1122011218,1,121.55,122.01,0100,11,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1566472553,779827.00
08/22/2019 07:15,2,0.189,ALERT,212.83,336.64,60.028,1566472503,"201051344000633","174011545737251",28.82,13.00,0,291.55,345.96,5.6,3.5,0.009,1395184.7,1395184.7,13302,0,0,0,L,1122011218,1,121.78,122.23,0200,12,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566472555,779828.00
08/22/2019 07:15,2,0.240,ACTIVE,212.38,334.54,60.043,1566472503,"201051344000955","174011545737251",26.88,13.30,0,293.96,348.96,6.5,4.4,0.009,1423734.0,1423734.0,13281,0,0,0,L,1122011218,1,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566472555,779829.00
08/22/2019 07:15,2,0.227,ALERT,212.61,334.54,60.028,1566472503,"201051344000648","174011545737251",27.02,13.00,0,293.06,345.66,6.2,4.1,0.009,1408367.0,1408367.0,13265,0,0,0,L,1122011218,1,120.88,122.46,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566472557,779830.00
08/22/2019 07:15,2,0.201,ACTIVE,212.83,334.84,60.038,1566472503,"201051344000645","174011545737251",27.10,14.00,0,293.66,349.56,5.6,3.4,0.013,1414409.7,1414409.7,13272,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566472558,779831.00
08/22/2019 07:15,2,0.193,ALERT,212.38,334.54,60.033,1566472503,"201051344000569","174011545737251",29.04,13.30,0,294.26,345.96,5.7,3.6,0.009,1432046.2,1432046.2,13259,0,0,0,L,1122011218,1,120.88,122.23,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566472560,779832.00
08/22/2019 07:15,2,0.234,ALERT,212.83,337.84,60.043,1566472503,"179051228000119","174011545737251",29.34,15.30,0,291.85,347.16,7.0,4.9,0.004,217497.6,217497.6,13381,0,0,0,L,46974696,1,121.33,122.68,0000,12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1566472562,779833.00
08/22/2019 07:30,2,0.326,ACTIVE,211.70,333.93,60.001,1566473404,"201051344000579","174011545737251",28.88,14.30,0,296.36,338.74,9.6,7.3,0.035,1433613.8,1433613.8,13276,0,0,0,L,1122011218,1,120.65,121.33,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566473406,779834.00
08/22/2019 07:30,2,0.299,ACTIVE,212.38,333.93,59.969,1566473404,"201051344001025","174011545737251",27.75,13.30,0,295.76,339.95,8.4,6.2,0.035,1419663.0,1419663.0,13262,0,0,0,L,1122011218,1,121.33,121.33,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566473406,779835.00
08/22/2019 07:30,2,0.314,ACTIVE,212.38,335.74,60.006,1566473404,"201051344001093","174011545737251",28.51,14.70,0,296.06,339.95,9.1,6.9,0.031,1400677.3,1400677.3,13308,0,0,0,L,1122011218,1,121.55,121.33,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566473407,779836.00
08/22/2019 07:30,2,0.297,ACTIVE,211.70,333.63,60.001,1566473404,"201051344000458","174011545737251",28.53,14.70,0,295.16,338.14,8.6,6.4,0.035,1413697.7,1413697.7,13266,0,0,0,L,1122011218,1,120.88,121.78,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566473408,779837.00
08/22/2019 07:30,2,0.311,ACTIVE,212.38,334.54,60.001,1566473404,"201051344000890","174011545737251",28.75,14.30,0,296.36,338.74,9.0,6.8,0.027,1416011.3,1416011.3,13277,0,0,0,L,1122011218,1,121.78,120.88,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566473409,779838.00
08/22/2019 07:30,2,0.115,ACTIVE,211.48,296.96,59.953,1566473404,"201051344000988","174011545737251",21.23,13.00,0,293.06,299.07,2.5,0.5,0.000,1067387.8,1067387.8,13260,0,0,0,L,1122011218,1,120.42,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566473410,779839.00
08/22/2019 07:30,2,0.289,ACTIVE,213.06,336.34,59.985,1566473404,"201051344000582","174011545737251",28.63,13.70,0,296.96,339.04,8.4,6.2,0.035,1392747.0,1392747.0,13264,0,0,0,L,1122011218,1,121.78,121.78,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566473411,779840.00
08/22/2019 07:30,2,0.303,ACTIVE,211.93,334.84,60.006,1566473404,"201051344000868","174011545737251",28.31,14.00,0,295.76,338.74,8.7,6.5,0.031,1400992.3,1400992.3,13265,0,0,0,L,1122011218,1,120.65,122.01,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566473412,779841.00
08/22/2019 07:30,2,0.297,ACTIVE,212.38,335.44,60.017,1566473404,"201051344000576","174011545737251",28.77,13.70,0,295.76,339.34,8.7,6.5,0.031,1416368.3,1416368.3,13296,0,0,0,L,1122011218,1,121.10,121.78,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566473413,779842.00
08/22/2019 07:30,2,0.293,ACTIVE,211.93,333.93,60.028,1566473404,"201051344001158","174011545737251",27.91,13.70,0,295.16,338.44,8.3,6.1,0.044,1393924.9,1393924.9,13259,0,0,0,L,1122011218,1,120.65,121.55,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566473414,779843.00
08/22/2019 07:30,2,0.281,ACTIVE,212.61,335.44,60.033,1566473404,"201051344000917","174011545737251",28.41,14.70,0,294.56,339.34,8.2,5.9,0.031,1410226.6,1410226.6,13309,0,0,0,L,1122011218,1,121.55,121.78,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566473415,779844.00
08/22/2019 07:30,2,0.352,ACTIVE,212.61,334.24,60.001,1566473404,"201051344000417","174011545737251",17.97,13.70,0,295.46,348.66,6.4,4.3,0.022,1108792.6,1108792.6,13304,0,0,0,L,1122011218,1,121.33,121.55,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566473416,779845.00
08/22/2019 07:30,2,0.279,ACTIVE,212.83,335.74,59.969,1566473404,"201051344000685","174011545737251",28.47,14.00,0,295.76,339.65,8.1,5.9,0.031,1415874.3,1415874.3,13281,0,0,0,L,1122011218,1,122.46,121.33,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566473417,779846.00
08/22/2019 07:30,2,0.305,ACTIVE,212.61,335.14,60.012,1566473404,"201051344000651","174011545737251",27.73,13.00,0,295.46,339.65,8.6,6.4,0.035,1410929.4,1410929.4,13267,0,0,0,L,1122011218,1,122.23,121.33,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566473418,779847.00
08/22/2019 07:30,2,0.303,ACTIVE,211.48,333.93,60.001,1566473404,"201051344000594","174011545737251",28.61,14.30,0,295.16,338.14,8.8,6.5,0.040,1420154.6,1420154.6,13272,0,0,0,L,1122011218,1,120.88,121.33,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566473419,779848.00
08/22/2019 07:30,2,0.316,ACTIVE,211.93,334.24,60.006,1566473404,"201051344000469","174011545737251",28.37,13.30,0,294.86,338.44,9.1,6.9,0.035,1400770.9,1400770.9,13289,0,0,0,L,1122011218,1,120.42,122.23,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566473420,779849.00
08/22/2019 07:30,2,0.312,ACTIVE,212.83,335.74,60.006,1566473404,"201051344000585","174011545737251",28.51,14.30,0,296.06,339.34,9.1,6.8,0.031,1427505.0,1427505.0,13258,0,0,0,L,1122011218,1,121.33,122.01,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566473421,779850.00
08/22/2019 07:30,2,0.287,ACTIVE,212.38,335.44,60.001,1566473404,"201051344000853","174011545737251",29.08,14.00,0,295.46,339.65,8.5,6.3,0.031,1423369.5,1423369.5,13276,0,0,0,L,1122011218,1,121.33,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566473421,779851.00
08/22/2019 07:30,2,0.273,ACTIVE,212.83,335.74,60.017,1566473404,"201051344001145","174011545737251",28.55,13.70,0,296.36,339.65,8.0,5.8,0.035,1425041.0,1425041.0,13301,0,0,0,L,1122011218,1,121.78,121.55,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566473422,779852.00
08/22/2019 07:30,2,0.305,ACTIVE,212.61,335.44,60.006,1566473404,"201051344000438","174011545737251",28.88,13.70,0,296.06,339.34,9.0,6.7,0.035,1418586.8,1418586.8,13272,0,0,0,L,1122011218,1,121.78,121.33,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566473423,779853.00
08/22/2019 07:30,2,0.305,ACTIVE,212.16,334.54,60.001,1566473404,"201051344001135","174011545737251",28.63,13.70,0,305.98,370.00,8.8,6.6,0.040,1406682.6,1406682.6,13251,0,0,0,L,1122011218,1,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566473424,779854.00
08/22/2019 07:30,2,0.299,ALERT,211.70,333.63,60.001,1566473404,"201051344000983","174011545737251",28.86,14.00,0,296.06,339.04,8.8,6.6,0.035,1421748.4,1421748.4,13265,0,0,0,L,1122011218,1,120.88,121.55,0002,13,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566473426,779855.00
08/22/2019 07:30,2,0.295,ACTIVE,212.61,335.14,59.996,1566473404,"201051344001203","174011545737251",28.75,13.70,0,296.36,340.55,8.6,6.4,0.031,1414972.4,1414972.4,13284,0,0,0,L,1122011218,1,122.01,121.33,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566473427,779856.00
08/22/2019 07:30,2,0.291,ACTIVE,212.38,334.84,60.001,1566473404,"201051344001230","174011545737251",28.31,13.70,0,296.36,338.44,8.4,6.2,0.035,1408747.3,1408747.3,13322,0,0,0,L,1122011218,1,121.78,121.10,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566473428,779857.00
08/22/2019 07:30,2,0.289,ACTIVE,211.93,335.44,60.028,1566473404,"201051344000646","174011545737251",28.61,13.70,0,294.86,339.34,8.4,6.2,0.031,1402926.3,1402926.3,13283,0,0,0,L,1122011218,1,121.55,121.10,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566473429,779858.00
08/22/2019 07:30,2,0.295,ACTIVE,211.93,333.33,59.964,1566473404,"201051344000867","174011545737251",29.04,14.70,0,295.16,338.44,8.7,6.5,0.035,1398775.0,1398775.0,13292,0,0,0,L,1122011218,1,121.10,121.55,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566473430,779859.00
08/22/2019 07:30,2,0.295,ACTIVE,212.38,336.04,59.990,1566473404,"201051344000633","174011545737251",29.06,13.70,0,293.66,341.15,8.7,6.5,0.031,1395185.9,1395185.9,13304,0,0,0,L,1122011218,1,121.33,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566473431,779860.00
08/22/2019 07:30,2,0.314,ALERT,212.16,334.54,60.012,1566473404,"201051344000955","174011545737251",29.00,14.00,0,297.26,338.74,9.3,7.0,0.027,1423735.4,1423735.4,13282,0,0,0,L,1122011218,1,121.10,121.33,0002,11,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566473432,779861.00
08/22/2019 07:30,2,0.305,ALERT,211.03,333.03,60.012,1566473404,"201051344000648","174011545737251",28.63,13.70,0,295.76,343.25,8.9,6.6,0.035,1408368.3,1408368.3,13267,0,0,0,L,1122011218,1,119.97,121.55,0002,11,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566473434,779862.00
08/22/2019 07:30,2,0.293,ACTIVE,211.25,333.93,60.012,1566473404,"201051344000645","174011545737251",27.89,14.30,0,308.09,355.88,8.3,6.1,0.035,1414410.9,1414410.9,13273,0,0,0,L,1122011218,1,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566473435,779863.00
08/22/2019 07:30,2,0.293,ACTIVE,210.80,333.03,60.006,1566473404,"201051344000569","174011545737251",29.00,14.00,0,311.39,362.49,8.7,6.4,0.035,1432047.5,1432047.5,13261,0,0,0,L,1122011218,1,119.97,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566473436,779864.00
08/22/2019 07:30,2,0.344,ACTIVE,211.25,336.04,60.017,1566473404,"179051228000119","174011545737251",29.24,16.00,0,293.96,341.75,10.2,7.9,0.031,217499.2,217499.2,13383,0,0,0,L,46974696,1,120.42,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566473437,779865.00
08/22/2019 07:45,2,0.492,ACTIVE,212.38,336.34,59.996,1566474304,"201051344000579","174011545737251",29.82,15.00,0,328.22,342.05,14.9,12.4,0.080,1433616.2,1433616.2,13277,0,0,0,L,1122011218,1,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566474306,779866.00
08/22/2019 07:45,2,0.477,ACTIVE,212.61,336.34,59.985,1566474304,"201051344001025","174011545737251",28.15,14.30,0,328.52,343.85,13.6,11.2,0.084,1419665.1,1419665.1,13263,0,0,0,L,1122011218,1,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566474307,779867.00
08/22/2019 07:45,2,0.527,ACTIVE,212.83,338.14,60.006,1566474304,"201051344001093","174011545737251",29.14,15.00,0,328.22,343.85,15.6,13.1,0.084,1400679.7,1400679.7,13309,0,0,0,L,1122011218,1,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566474308,779868.00
08/22/2019 07:45,2,0.447,ACTIVE,212.38,335.44,60.001,1566474304,"201051344000458","174011545737251",29.30,15.50,0,327.92,341.45,13.3,10.9,0.071,1413699.8,1413699.8,13267,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566474308,779869.00
08/22/2019 07:45,2,0.506,ACTIVE,212.61,336.94,60.001,1566474304,"201051344000890","174011545737251",28.78,15.00,0,328.82,345.06,14.8,12.3,0.080,1416013.7,1416013.7,13278,0,0,0,L,1122011218,1,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566474310,779870.00
08/22/2019 07:45,2,0.119,ACTIVE,212.16,298.17,60.012,1566474304,"201051344000988","174011545737251",21.87,13.30,0,290.65,299.67,2.7,0.6,0.000,1067388.0,1067388.0,13261,0,0,0,L,1122011218,1,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566474311,779871.00
08/22/2019 07:45,2,0.471,ACTIVE,213.06,337.84,59.990,1566474304,"201051344000582","174011545737251",28.19,14.00,0,328.22,345.36,13.4,11.0,0.075,1392749.0,1392749.0,13265,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566474312,779872.00
08/22/2019 07:45,2,0.471,ACTIVE,212.38,336.64,59.980,1566474304,"201051344000868","174011545737251",29.76,14.30,0,327.62,342.35,14.2,11.8,0.080,1400994.5,1400994.5,13266,0,0,0,L,1122011218,1,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566474312,779873.00
08/22/2019 07:45,2,0.465,ACTIVE,212.83,337.84,60.006,1566474304,"201051344000576","174011545737251",29.44,14.30,0,328.52,343.25,13.9,11.5,0.084,1416370.4,1416370.4,13297,0,0,0,L,1122011218,1,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566474313,779874.00
08/22/2019 07:45,2,0.447,ACTIVE,212.61,336.64,60.012,1566474304,"201051344001158","174011545737251",29.76,14.30,0,327.62,342.65,13.5,11.1,0.088,1393927.0,1393927.0,13260,0,0,0,L,1122011218,1,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566474314,779875.00
08/22/2019 07:45,2,0.441,ACTIVE,212.83,337.54,60.022,1566474304,"201051344000917","174011545737251",29.32,15.30,0,327.32,343.85,13.2,10.8,0.071,1410228.6,1410228.6,13310,0,0,0,L,1122011218,1,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566474315,779876.00
08/22/2019 07:45,2,0.508,ACTIVE,212.83,336.64,60.028,1566474304,"201051344000417","174011545737251",18.94,14.30,0,328.52,342.95,9.8,7.5,0.049,1108794.0,1108794.0,13305,0,0,0,L,1122011218,1,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566474316,779877.00
08/22/2019 07:45,2,0.465,ACTIVE,212.83,338.14,60.022,1566474304,"201051344000685","174011545737251",28.13,14.30,0,328.82,343.25,13.2,10.9,0.084,1415876.3,1415876.3,13282,0,0,0,L,1122011218,1,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566474317,779878.00
08/22/2019 07:45,2,0.465,ACTIVE,212.61,338.14,60.017,1566474304,"201051344000651","174011545737251",29.64,13.70,0,328.82,345.06,14.0,11.6,0.080,1410931.5,1410931.5,13268,0,0,0,L,1122011218,1,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566474318,779879.00
08/22/2019 07:45,2,0.453,ACTIVE,212.16,336.64,60.006,1566474304,"201051344000594","174011545737251",30.34,15.00,0,327.02,342.65,13.9,11.5,0.084,1420156.8,1420156.8,13273,0,0,0,L,1122011218,1,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566474319,779880.00
