ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2019 07:45,2,0.486,ACTIVE,212.38,336.94,60.059,1566474304,"201051344000469","174011545737251",29.52,14.00,0,327.02,342.65,14.5,12.1,0.084,1400773.2,1400773.2,13290,0,0,0,L,1122011218,1,120.65,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566474320,779881.00
08/22/2019 07:45,2,0.469,ACTIVE,212.83,338.14,60.038,1566474304,"201051344000585","174011545737251",28.71,15.00,0,328.22,342.95,13.7,11.3,0.075,1427507.2,1427507.2,13259,0,0,0,L,1122011218,1,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566474321,779882.00
08/22/2019 07:45,2,0.453,ACTIVE,212.83,337.54,60.059,1566474304,"201051344000853","174011545737251",29.06,14.70,0,329.13,343.55,13.4,11.0,0.080,1423371.6,1423371.6,13277,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566474322,779883.00
08/22/2019 07:45,2,0.445,ACTIVE,212.83,337.84,60.049,1566474304,"201051344001145","174011545737251",28.11,14.30,0,329.43,345.36,12.7,10.3,0.075,1425043.0,1425043.0,13302,0,0,0,L,1122011218,1,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566474323,779884.00
08/22/2019 07:45,2,0.508,ACTIVE,212.61,337.84,60.028,1566474304,"201051344000438","174011545737251",28.65,14.30,0,328.82,343.85,14.7,12.3,0.084,1418589.0,1418589.0,13273,0,0,0,L,1122011218,1,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566474324,779885.00
08/22/2019 07:45,2,0.492,ACTIVE,212.38,336.34,60.006,1566474304,"201051344001135","174011545737251",28.53,14.30,0,328.22,343.25,14.2,11.8,0.080,1406684.8,1406684.8,13252,0,0,0,L,1122011218,1,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566474325,779886.00
08/22/2019 07:45,2,0.455,ACTIVE,212.38,336.04,60.059,1566474304,"201051344000983","174011545737251",29.40,15.00,0,327.32,341.75,13.6,11.2,0.080,1421750.6,1421750.6,13267,0,0,0,L,1122011218,1,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566474326,779887.00
08/22/2019 07:45,2,0.492,ACTIVE,212.61,336.34,60.033,1566474304,"201051344001203","174011545737251",29.16,14.30,0,328.82,344.15,14.6,12.1,0.088,1414974.6,1414974.6,13285,0,0,0,L,1122011218,1,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566474326,779888.00
08/22/2019 07:45,2,0.490,ACTIVE,212.61,336.64,60.038,1566474304,"201051344001230","174011545737251",28.88,14.70,0,327.62,345.06,14.4,11.9,0.084,1408749.5,1408749.5,13323,0,0,0,L,1122011218,1,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566474327,779889.00
08/22/2019 07:45,2,0.420,ACTIVE,212.16,336.34,60.033,1566474304,"201051344000646","174011545737251",30.26,14.30,0,327.92,342.35,12.9,10.5,0.066,1402928.3,1402928.3,13284,0,0,0,L,1122011218,1,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566474328,779890.00
08/22/2019 07:45,2,0.488,ACTIVE,212.61,336.34,60.043,1566474304,"201051344000867","174011545737251",28.69,15.30,0,328.22,342.35,14.2,11.8,0.084,1398777.2,1398777.2,13293,0,0,0,L,1122011218,1,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566474329,779891.00
08/22/2019 07:45,2,0.475,ACTIVE,212.83,338.44,59.990,1566474304,"201051344000633","174011545737251",29.54,14.30,0,328.52,344.76,14.2,11.8,0.080,1395188.1,1395188.1,13305,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566474330,779892.00
08/22/2019 07:45,2,0.529,ACTIVE,212.16,336.94,60.033,1566474304,"201051344000955","174011545737251",29.60,14.70,0,327.62,343.85,15.9,13.4,0.106,1423737.8,1423737.8,13284,0,0,0,L,1122011218,1,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566474331,779893.00
08/22/2019 07:45,2,0.471,ACTIVE,212.38,336.34,60.043,1566474304,"201051344000648","174011545737251",29.40,14.30,0,327.02,342.95,14.1,11.7,0.080,1408370.4,1408370.4,13269,0,0,0,L,1122011218,1,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566474332,779894.00
08/22/2019 07:45,2,0.486,ACTIVE,212.61,336.94,60.028,1566474304,"201051344000645","174011545737251",26.72,15.00,0,328.82,342.35,13.2,10.8,0.080,1414413.0,1414413.0,13274,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566474333,779895.00
08/22/2019 07:45,2,0.469,ACTIVE,212.38,336.64,60.033,1566474304,"201051344000569","174011545737251",28.65,14.70,0,327.02,342.35,13.6,11.2,0.080,1432049.6,1432049.6,13262,0,0,0,L,1122011218,1,120.65,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566474334,779896.00
08/22/2019 07:45,2,0.480,ACTIVE,212.61,339.65,60.033,1566474304,"179051228000119","174011545737251",30.65,16.70,0,328.52,345.06,14.9,12.5,0.080,217501.7,217501.7,13384,0,0,0,L,46974696,1,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566474335,779897.00
08/22/2019 08:00,2,0.785,ACTIVE,212.16,339.04,59.990,1566475204,"201051344000579","174011545737251",29.66,15.80,0,328.82,348.66,23.6,20.8,0.172,1433620.3,1433620.3,13278,0,0,0,L,1122011218,1,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566475205,779898.00
08/22/2019 08:00,2,0.744,ACTIVE,211.93,338.74,59.996,1566475204,"201051344001025","174011545737251",29.82,15.30,0,329.13,348.96,22.5,19.8,0.164,1419668.9,1419668.9,13264,0,0,0,L,1122011218,1,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566475206,779899.00
08/22/2019 08:00,2,0.834,ACTIVE,212.16,340.25,60.001,1566475204,"201051344001093","174011545737251",29.74,15.80,0,329.73,350.47,25.2,22.4,0.190,1400684.1,1400684.1,13310,0,0,0,L,1122011218,1,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566475207,779900.00
08/22/2019 08:00,2,0.713,ACTIVE,211.93,337.84,59.985,1566475204,"201051344000458","174011545737251",29.46,16.30,0,329.13,347.46,21.3,18.6,0.155,1413703.4,1413703.4,13268,0,0,0,L,1122011218,1,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566475208,779901.00
08/22/2019 08:00,2,0.803,ACTIVE,211.93,339.65,59.964,1566475204,"201051344000890","174011545737251",29.68,15.80,0,330.03,349.56,24.1,21.4,0.181,1416017.8,1416017.8,13279,0,0,0,L,1122011218,1,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566475209,779902.00
08/22/2019 08:00,2,0.121,ACTIVE,211.70,297.87,60.001,1566475204,"201051344000988","174011545737251",22.32,14.00,0,293.36,299.67,2.7,0.7,0.000,1067388.1,1067388.1,13262,0,0,0,L,1122011218,1,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566475210,779903.00
08/22/2019 08:00,2,0.734,ACTIVE,212.61,340.55,60.006,1566475204,"201051344000582","174011545737251",29.46,15.30,0,330.03,348.96,22.0,19.3,0.164,1392752.7,1392752.7,13266,0,0,0,L,1122011218,1,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566475211,779904.00
08/22/2019 08:00,2,0.775,ACTIVE,211.70,338.74,59.996,1566475204,"201051344000868","174011545737251",29.58,15.30,0,328.52,348.96,23.2,20.5,0.172,1400998.4,1400998.4,13267,0,0,0,L,1122011218,1,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566475212,779905.00
08/22/2019 08:00,2,0.746,ACTIVE,212.38,340.25,59.996,1566475204,"201051344000576","174011545737251",29.52,15.30,0,329.73,348.96,22.3,19.6,0.164,1416374.3,1416374.3,13298,0,0,0,L,1122011218,1,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566475213,779906.00
08/22/2019 08:00,2,0.736,ACTIVE,212.16,339.65,59.964,1566475204,"201051344001158","174011545737251",30.02,15.30,0,329.13,348.66,22.4,19.7,0.168,1393930.8,1393930.8,13261,0,0,0,L,1122011218,1,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566475214,779907.00
08/22/2019 08:00,2,0.715,ACTIVE,212.38,340.25,60.001,1566475204,"201051344000917","174011545737251",29.52,16.30,0,329.43,348.36,21.4,18.7,0.159,1410232.2,1410232.2,13311,0,0,0,L,1122011218,1,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566475215,779908.00
08/22/2019 08:00,2,0.811,ACTIVE,212.16,338.14,59.996,1566475204,"201051344000417","174011545737251",19.04,15.30,0,329.73,344.15,15.6,13.2,0.106,1108796.5,1108796.5,13306,0,0,0,L,1122011218,1,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566475216,779909.00
08/22/2019 08:00,2,0.713,ACTIVE,212.38,340.85,60.001,1566475204,"201051344000685","174011545737251",30.18,15.50,0,330.03,348.96,21.8,19.1,0.164,1415880.0,1415880.0,13283,0,0,0,L,1122011218,1,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566475217,779910.00
08/22/2019 08:00,2,0.746,ACTIVE,212.38,339.95,60.012,1566475204,"201051344000651","174011545737251",30.06,14.70,0,330.63,349.26,22.8,20.0,0.164,1410935.4,1410935.4,13269,0,0,0,L,1122011218,1,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566475217,779911.00
08/22/2019 08:00,2,0.758,ACTIVE,211.48,339.65,60.017,1566475204,"201051344000594","174011545737251",29.78,15.80,0,327.92,348.96,22.9,20.2,0.159,1420160.7,1420160.7,13274,0,0,0,L,1122011218,1,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566475218,779912.00
08/22/2019 08:00,2,0.779,ACTIVE,211.93,339.95,60.006,1566475204,"201051344000469","174011545737251",29.62,15.00,0,326.72,349.56,23.4,20.7,0.181,1400777.2,1400777.2,13291,0,0,0,L,1122011218,1,120.42,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566475219,779913.00
08/22/2019 08:00,2,0.736,ACTIVE,212.38,339.65,60.017,1566475204,"201051344000585","174011545737251",29.20,16.00,0,330.03,347.76,21.8,19.1,0.155,1427511.0,1427511.0,13260,0,0,0,L,1122011218,1,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566475221,779914.00
08/22/2019 08:00,2,0.719,ACTIVE,212.61,340.25,60.012,1566475204,"201051344000853","174011545737251",29.62,15.50,0,330.93,348.96,21.6,18.9,0.155,1423375.2,1423375.2,13278,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566475221,779915.00
08/22/2019 08:00,2,0.697,ACTIVE,212.38,339.65,60.043,1566475204,"201051344001145","174011545737251",29.86,15.30,0,330.93,348.36,21.1,18.4,0.150,1425046.5,1425046.5,13303,0,0,0,L,1122011218,1,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566475222,779916.00
08/22/2019 08:00,2,0.795,ACTIVE,212.16,339.34,60.022,1566475204,"201051344000438","174011545737251",29.92,15.30,0,330.03,349.86,24.1,21.4,0.172,1418593.2,1418593.2,13274,0,0,0,L,1122011218,1,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566475223,779917.00
08/22/2019 08:00,2,0.783,ACTIVE,211.93,338.14,60.001,1566475204,"201051344001135","174011545737251",29.62,15.30,0,329.43,349.26,23.5,20.8,0.172,1406688.8,1406688.8,13253,0,0,0,L,1122011218,1,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566475224,779918.00
08/22/2019 08:00,2,0.723,ACTIVE,211.93,338.74,60.017,1566475204,"201051344000983","174011545737251",29.82,15.50,0,327.92,348.06,21.9,19.2,0.172,1421754.3,1421754.3,13268,0,0,0,L,1122011218,1,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566475225,779919.00
08/22/2019 08:00,2,0.795,ACTIVE,212.38,339.95,59.975,1566475204,"201051344001203","174011545737251",29.42,15.50,0,330.33,350.77,23.7,21.0,0.177,1414978.7,1414978.7,13286,0,0,0,L,1122011218,1,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566475226,779920.00
08/22/2019 08:00,2,0.775,ACTIVE,211.93,340.25,60.028,1566475204,"201051344001230","174011545737251",29.80,16.00,0,329.43,349.26,23.4,20.7,0.181,1408753.5,1408753.5,13324,0,0,0,L,1122011218,1,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566475227,779921.00
08/22/2019 08:00,2,0.738,ACTIVE,211.70,339.34,60.022,1566475204,"201051344000646","174011545737251",29.72,15.30,0,328.82,348.96,22.3,19.6,0.150,1402932.0,1402932.0,13285,0,0,0,L,1122011218,1,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566475228,779922.00
08/22/2019 08:00,2,0.779,ACTIVE,212.16,338.14,60.033,1566475204,"201051344000867","174011545737251",29.44,16.00,0,329.43,348.66,23.3,20.5,0.164,1398781.2,1398781.2,13294,0,0,0,L,1122011218,1,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566475229,779923.00
08/22/2019 08:00,2,0.752,ACTIVE,212.38,340.55,60.065,1566475204,"201051344000633","174011545737251",30.06,15.50,0,329.73,350.17,22.9,20.2,0.168,1395192.0,1395192.0,13306,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566475230,779924.00
08/22/2019 08:00,2,0.838,ACTIVE,211.93,339.95,59.990,1566475204,"201051344000955","174011545737251",29.96,15.50,0,327.92,349.86,25.4,22.6,0.190,1423742.3,1423742.3,13285,0,0,0,L,1122011218,1,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566475231,779925.00
08/22/2019 08:00,2,0.750,ACTIVE,212.16,338.74,60.022,1566475204,"201051344000648","174011545737251",29.84,15.00,0,329.73,348.06,22.7,20.0,0.164,1408374.3,1408374.3,13270,0,0,0,L,1122011218,1,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566475232,779926.00
08/22/2019 08:00,2,0.748,ACTIVE,212.38,339.65,60.043,1566475204,"201051344000645","174011545737251",29.48,15.80,0,330.33,348.96,22.4,19.7,0.159,1414416.7,1414416.7,13275,0,0,0,L,1122011218,1,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566475233,779927.00
08/22/2019 08:00,2,0.734,ACTIVE,211.93,339.04,60.017,1566475204,"201051344000569","174011545737251",29.96,15.50,0,329.13,348.36,22.3,19.6,0.164,1432053.4,1432053.4,13263,0,0,0,L,1122011218,1,120.42,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566475233,779928.00
08/22/2019 08:00,2,0.812,ACTIVE,212.38,342.65,60.006,1566475204,"179051228000119","174011545737251",29.84,17.50,0,329.73,351.67,24.6,21.8,0.168,217505.9,217505.9,13385,0,0,0,L,46974696,1,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566475234,779929.00
08/22/2019 08:15,2,1.285,ACTIVE,212.83,344.45,59.996,1566476104,"201051344000579","174011545737251",29.96,17.30,0,329.73,360.08,39.0,35.8,0.314,1433627.1,1433627.1,13279,0,0,0,L,1122011218,1,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566476105,779930.00
08/22/2019 08:15,2,1.260,ACTIVE,212.83,345.06,59.985,1566476104,"201051344001025","174011545737251",30.10,17.00,0,329.43,360.69,38.5,35.2,0.301,1419675.4,1419675.4,13265,0,0,0,L,1122011218,1,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566476106,779931.00
08/22/2019 08:15,2,1.369,ACTIVE,213.06,346.56,59.996,1566476104,"201051344001093","174011545737251",29.94,17.50,0,329.13,363.39,41.6,38.2,0.327,1400691.3,1400691.3,13311,0,0,0,L,1122011218,1,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566476107,779932.00
08/22/2019 08:15,2,1.205,ACTIVE,212.61,343.55,59.985,1566476104,"201051344000458","174011545737251",29.62,17.50,0,328.52,357.98,36.2,33.0,0.296,1413709.5,1413709.5,13269,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566476108,779933.00
08/22/2019 08:15,2,1.340,ACTIVE,212.61,344.76,59.990,1566476104,"201051344000890","174011545737251",29.64,17.80,0,328.52,361.29,40.2,36.9,0.314,1416024.7,1416024.7,13280,0,0,0,L,1122011218,1,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566476109,779934.00
08/22/2019 08:15,2,0.121,ACTIVE,212.61,299.37,59.985,1566476104,"201051344000988","174011545737251",22.78,15.30,0,293.96,300.87,2.8,0.8,0.000,1067388.3,1067388.3,13263,0,0,0,L,1122011218,1,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566476110,779935.00
08/22/2019 08:15,2,1.254,ACTIVE,213.51,346.26,60.001,1566476104,"201051344000582","174011545737251",29.62,16.70,0,329.43,360.99,37.7,34.5,0.305,1392759.1,1392759.1,13267,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566476111,779936.00
08/22/2019 08:15,2,1.291,ACTIVE,212.61,343.55,59.953,1566476104,"201051344000868","174011545737251",29.98,16.30,0,327.92,360.08,39.2,35.9,0.309,1401005.2,1401005.2,13268,0,0,0,L,1122011218,1,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566476112,779937.00
08/22/2019 08:15,2,1.250,ACTIVE,213.29,345.06,59.985,1566476104,"201051344000576","174011545737251",29.96,16.00,0,329.13,360.38,38.0,34.7,0.301,1416380.7,1416380.7,13299,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566476113,779938.00
08/22/2019 08:15,2,1.277,ACTIVE,213.06,345.06,59.985,1566476104,"201051344001158","174011545737251",29.66,16.30,0,328.22,360.38,38.5,35.2,0.314,1393937.3,1393937.3,13262,0,0,0,L,1122011218,1,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566476114,779939.00
08/22/2019 08:15,2,1.227,ACTIVE,213.06,345.36,59.990,1566476104,"201051344000917","174011545737251",30.00,17.80,0,328.82,360.38,37.3,34.1,0.292,1410238.4,1410238.4,13312,0,0,0,L,1122011218,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566476114,779940.00
08/22/2019 08:15,2,1.326,ACTIVE,213.06,342.35,59.996,1566476104,"201051344000417","174011545737251",19.48,16.70,0,329.43,353.17,26.2,23.4,0.203,1108800.8,1108800.8,13307,0,0,0,L,1122011218,1,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566476115,779941.00
08/22/2019 08:15,2,1.252,ACTIVE,213.06,345.66,59.985,1566476104,"201051344000685","174011545737251",29.88,16.70,0,329.43,360.99,37.9,34.7,0.314,1415886.3,1415886.3,13284,0,0,0,L,1122011218,1,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566476116,779942.00
08/22/2019 08:15,2,1.295,ACTIVE,213.29,346.26,60.001,1566476104,"201051344000651","174011545737251",29.68,16.00,0,330.03,361.89,38.9,35.7,0.305,1410942.0,1410942.0,13270,0,0,0,L,1122011218,1,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566476117,779943.00
08/22/2019 08:15,2,1.273,ACTIVE,212.38,344.15,59.985,1566476104,"201051344000594","174011545737251",30.06,17.30,0,326.72,359.78,38.8,35.5,0.305,1420167.3,1420167.3,13275,0,0,0,L,1122011218,1,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566476118,779944.00
08/22/2019 08:15,2,1.299,ACTIVE,213.06,345.66,59.996,1566476104,"201051344000469","174011545737251",29.94,16.00,0,327.32,360.69,39.4,36.1,0.323,1400784.0,1400784.0,13292,0,0,0,L,1122011218,1,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566476119,779945.00
08/22/2019 08:15,2,1.232,ACTIVE,213.06,345.96,60.033,1566476104,"201051344000585","174011545737251",30.08,17.50,0,329.73,360.08,37.6,34.4,0.292,1427517.2,1427517.2,13261,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566476120,779946.00
08/22/2019 08:15,2,1.230,ACTIVE,213.51,345.36,59.990,1566476104,"201051344000853","174011545737251",29.94,16.70,0,330.33,360.38,37.4,34.1,0.301,1423381.5,1423381.5,13279,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566476121,779947.00
08/22/2019 08:15,2,1.217,ACTIVE,213.06,345.36,60.001,1566476104,"201051344001145","174011545737251",29.94,17.00,0,330.93,360.69,36.9,33.7,0.287,1425052.6,1425052.6,13304,0,0,0,L,1122011218,1,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566476122,779948.00
08/22/2019 08:15,2,1.330,ACTIVE,213.06,346.56,60.001,1566476104,"201051344000438","174011545737251",30.12,17.00,0,330.33,362.79,40.6,37.3,0.323,1418600.1,1418600.1,13275,0,0,0,L,1122011218,1,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566476123,779949.00
08/22/2019 08:15,2,1.307,ACTIVE,212.83,345.06,59.996,1566476104,"201051344001135","174011545737251",30.10,16.70,0,329.73,361.59,39.9,36.6,0.309,1406695.6,1406695.6,13254,0,0,0,L,1122011218,1,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566476124,779950.00
08/22/2019 08:15,2,1.211,ACTIVE,212.83,344.45,59.996,1566476104,"201051344000983","174011545737251",30.36,16.70,0,327.32,359.18,37.3,34.1,0.301,1421760.6,1421760.6,13269,0,0,0,L,1122011218,1,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566476125,779951.00
08/22/2019 08:15,2,1.326,ACTIVE,213.29,346.56,60.001,1566476104,"201051344001203","174011545737251",30.12,17.00,0,330.03,363.69,40.5,37.1,0.331,1414985.5,1414985.5,13287,0,0,0,L,1122011218,1,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566476126,779952.00
08/22/2019 08:15,2,1.330,ACTIVE,212.83,345.66,59.996,1566476104,"201051344001230","174011545737251",29.90,18.30,0,326.72,361.29,40.3,37.0,0.331,1408760.3,1408760.3,13325,0,0,0,L,1122011218,1,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566476127,779953.00
08/22/2019 08:15,2,1.262,ACTIVE,212.61,345.36,60.006,1566476104,"201051344000646","174011545737251",30.18,16.70,0,327.62,361.59,38.5,35.3,0.314,1402938.4,1402938.4,13286,0,0,0,L,1122011218,1,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566476128,779954.00
08/22/2019 08:15,2,1.309,ACTIVE,212.83,343.85,60.028,1566476104,"201051344000867","174011545737251",29.76,17.30,0,328.82,359.48,39.5,36.2,0.309,1398787.9,1398787.9,13295,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566476129,779955.00
08/22/2019 08:15,2,1.285,ACTIVE,213.06,346.26,60.001,1566476104,"201051344000633","174011545737251",29.88,16.70,0,329.43,361.29,38.9,35.6,0.314,1395198.7,1395198.7,13307,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566476130,779956.00
08/22/2019 08:15,2,1.396,ACTIVE,212.61,345.96,60.012,1566476104,"201051344000955","174011545737251",30.04,17.30,0,327.92,362.79,42.5,39.1,0.354,1423749.6,1423749.6,13286,0,0,0,L,1122011218,1,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566476131,779957.00
08/22/2019 08:15,2,1.262,ACTIVE,213.06,344.45,60.001,1566476104,"201051344000648","174011545737251",29.94,16.00,0,329.43,360.38,38.3,35.1,0.314,1408380.8,1408380.8,13271,0,0,0,L,1122011218,1,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566476131,779958.00
08/22/2019 08:15,2,1.271,ACTIVE,213.06,344.45,59.996,1566476104,"201051344000645","174011545737251",29.74,16.70,0,329.43,360.69,38.3,35.1,0.309,1414423.2,1414423.2,13276,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566476132,779959.00
08/22/2019 08:15,2,1.252,ACTIVE,212.83,344.45,60.001,1566476104,"201051344000569","174011545737251",30.06,16.70,0,329.13,360.08,38.2,34.9,0.309,1432059.8,1432059.8,13264,0,0,0,L,1122011218,1,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566476133,779960.00
08/22/2019 08:15,2,1.336,ACTIVE,213.06,348.66,59.990,1566476104,"179051228000119","174011545737251",30.24,18.30,0,330.33,363.39,40.9,37.6,0.323,217509.3,217509.3,13386,0,0,0,L,46974696,1,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566476134,779961.00
08/22/2019 08:30,2,0.801,ACTIVE,212.38,339.34,59.996,1566477004,"201051344000579","174011545737251",28.80,19.50,0,330.63,375.41,23.4,20.6,0.164,1433638.4,1433638.4,13280,0,0,0,L,1122011218,1,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477006,779962.00
08/22/2019 08:30,2,0.773,ACTIVE,212.83,339.95,60.001,1566477004,"201051344001025","174011545737251",28.94,19.50,0,331.83,376.31,22.7,20.0,0.164,1419686.6,1419686.6,13266,0,0,0,L,1122011218,1,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477007,779963.00
08/22/2019 08:30,2,0.746,ACTIVE,212.83,340.85,59.959,1566477004,"201051344001093","174011545737251",28.92,19.50,0,330.33,378.72,21.9,19.2,0.155,1400703.2,1400703.2,13312,0,0,0,L,1122011218,1,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477008,779964.00
08/22/2019 08:30,2,0.760,ACTIVE,212.38,339.04,59.996,1566477004,"201051344000458","174011545737251",28.84,19.30,0,329.73,373.31,22.2,19.6,0.168,1413720.1,1413720.1,13270,0,0,0,L,1122011218,1,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477008,779965.00
08/22/2019 08:30,2,0.779,ACTIVE,212.61,340.25,59.985,1566477004,"201051344000890","174011545737251",28.88,20.00,0,330.63,376.92,22.8,20.1,0.155,1416036.4,1416036.4,13281,0,0,0,L,1122011218,1,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477009,779966.00
08/22/2019 08:30,2,0.111,ACTIVE,212.38,298.77,60.012,1566477004,"201051344000988","174011545737251",21.65,16.70,0,295.46,306.88,2.5,0.5,0.000,1067388.5,1067388.5,13264,0,0,0,L,1122011218,1,120.65,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477010,779967.00
08/22/2019 08:30,2,0.742,ACTIVE,213.29,340.85,60.001,1566477004,"201051344000582","174011545737251",28.67,18.30,0,331.23,376.31,21.6,18.9,0.159,1392769.9,1392769.9,13268,0,0,0,L,1122011218,1,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477011,779968.00
08/22/2019 08:30,2,0.768,ACTIVE,212.16,339.65,60.006,1566477004,"201051344000868","174011545737251",28.86,17.80,0,329.43,374.81,22.5,19.8,0.164,1401016.4,1401016.4,13269,0,0,0,L,1122011218,1,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477012,779969.00
08/22/2019 08:30,2,0.744,ACTIVE,212.83,340.55,59.996,1566477004,"201051344000576","174011545737251",28.96,17.80,0,330.93,374.81,21.9,19.2,0.164,1416391.6,1416391.6,13300,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477013,779970.00
08/22/2019 08:30,2,0.750,ACTIVE,212.61,339.34,60.006,1566477004,"201051344001158","174011545737251",28.88,18.70,0,330.33,375.71,22.0,19.3,0.168,1393948.4,1393948.4,13263,0,0,0,L,1122011218,1,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477014,779971.00
08/22/2019 08:30,2,0.715,ACTIVE,213.06,340.55,59.996,1566477004,"201051344000917","174011545737251",28.78,20.00,0,330.63,375.71,20.9,18.2,0.150,1410249.2,1410249.2,13313,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477015,779972.00
08/22/2019 08:30,2,0.783,ACTIVE,212.83,338.44,60.006,1566477004,"201051344000417","174011545737251",18.92,18.70,0,330.63,363.39,15.0,12.6,0.102,1108808.1,1108808.1,13308,0,0,0,L,1122011218,1,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477016,779973.00
08/22/2019 08:30,2,0.732,ACTIVE,213.06,341.15,60.012,1566477004,"201051344000685","174011545737251",28.69,18.70,0,330.03,376.01,21.4,18.7,0.168,1415897.3,1415897.3,13285,0,0,0,L,1122011218,1,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477017,779974.00
08/22/2019 08:30,2,0.760,ACTIVE,213.06,340.85,60.006,1566477004,"201051344000651","174011545737251",28.63,18.70,0,331.53,376.31,22.1,19.4,0.164,1410953.2,1410953.2,13271,0,0,0,L,1122011218,1,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477018,779975.00
08/22/2019 08:30,2,0.742,ACTIVE,212.38,339.65,59.985,1566477004,"201051344000594","174011545737251",29.22,19.30,0,325.22,373.91,22.0,19.3,0.168,1420178.4,1420178.4,13276,0,0,0,L,1122011218,1,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477019,779976.00
08/22/2019 08:30,2,0.770,ACTIVE,212.83,340.25,60.012,1566477004,"201051344000469","174011545737251",28.57,17.80,0,330.03,376.62,22.3,19.6,0.172,1400795.3,1400795.3,13293,0,0,0,L,1122011218,1,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477020,779977.00
08/22/2019 08:30,2,0.793,ACTIVE,213.06,341.45,60.006,1566477004,"201051344000585","174011545737251",28.82,20.00,0,332.13,374.81,23.2,20.5,0.159,1427528.1,1427528.1,13262,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477021,779978.00
08/22/2019 08:30,2,0.760,ACTIVE,213.06,340.55,60.001,1566477004,"201051344000853","174011545737251",28.45,18.70,0,332.13,374.81,21.9,19.3,0.155,1423392.3,1423392.3,13280,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477022,779979.00
08/22/2019 08:30,2,0.717,ACTIVE,213.06,340.55,60.006,1566477004,"201051344001145","174011545737251",28.88,18.70,0,331.83,375.11,21.0,18.4,0.146,1425063.3,1425063.3,13305,0,0,0,L,1122011218,1,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477023,779980.00
08/22/2019 08:30,2,0.760,ACTIVE,213.06,340.85,60.006,1566477004,"201051344000438","174011545737251",29.26,19.30,0,331.53,376.92,22.6,19.9,0.164,1418611.6,1418611.6,13276,0,0,0,L,1122011218,1,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477024,779981.00
08/22/2019 08:30,2,0.797,ACTIVE,212.61,339.65,60.006,1566477004,"201051344001135","174011545737251",28.35,18.70,0,330.93,375.71,22.9,20.2,0.159,1406706.8,1406706.8,13255,0,0,0,L,1122011218,1,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477024,779982.00
08/22/2019 08:30,2,0.766,ACTIVE,212.61,339.04,60.001,1566477004,"201051344000983","174011545737251",29.00,18.70,0,329.13,374.51,22.5,19.8,0.168,1421771.4,1421771.4,13270,0,0,0,L,1122011218,1,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477025,779983.00
08/22/2019 08:30,2,0.762,ACTIVE,212.83,339.65,59.996,1566477004,"201051344001203","174011545737251",28.45,19.30,0,332.13,378.42,22.0,19.3,0.164,1414997.0,1414997.0,13288,0,0,0,L,1122011218,1,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477026,779984.00
08/22/2019 08:30,2,0.719,ACTIVE,212.61,339.34,60.006,1566477004,"201051344001230","174011545737251",28.80,21.00,0,330.63,375.41,21.0,18.4,0.155,1408771.7,1408771.7,13326,0,0,0,L,1122011218,1,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477027,779985.00
08/22/2019 08:30,2,0.754,ACTIVE,212.38,339.95,60.001,1566477004,"201051344000646","174011545737251",28.69,18.70,0,330.33,375.41,21.9,19.2,0.159,1402949.3,1402949.3,13287,0,0,0,L,1122011218,1,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477028,779986.00
08/22/2019 08:30,2,0.754,ACTIVE,212.61,338.44,60.012,1566477004,"201051344000867","174011545737251",29.04,19.80,0,329.73,373.61,22.2,19.5,0.155,1398799.1,1398799.1,13296,0,0,0,L,1122011218,1,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477029,779987.00
08/22/2019 08:30,2,0.744,ACTIVE,212.83,340.85,60.001,1566477004,"201051344000633","174011545737251",28.92,18.30,0,329.73,376.31,21.8,19.1,0.164,1395209.6,1395209.6,13308,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477030,779988.00
08/22/2019 08:30,2,0.791,ACTIVE,212.38,339.95,60.049,1566477004,"201051344000955","174011545737251",28.65,19.30,0,329.43,377.22,23.0,20.3,0.172,1423761.4,1423761.4,13287,0,0,0,L,1122011218,1,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477031,779989.00
08/22/2019 08:30,2,0.744,ACTIVE,212.38,339.34,59.990,1566477004,"201051344000648","174011545737251",29.06,17.80,0,330.63,374.51,21.9,19.3,0.159,1408391.6,1408391.6,13272,0,0,0,L,1122011218,1,120.65,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477032,779990.00
08/22/2019 08:30,2,0.736,ACTIVE,212.83,339.65,60.001,1566477004,"201051344000645","174011545737251",28.92,18.30,0,330.63,375.11,21.6,18.9,0.155,1414434.1,1414434.1,13277,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477033,779991.00
08/22/2019 08:30,2,0.760,ACTIVE,212.38,339.34,60.006,1566477004,"201051344000569","174011545737251",28.86,18.00,0,330.33,374.21,22.3,19.6,0.164,1432070.6,1432070.6,13265,0,0,0,L,1122011218,1,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477034,779992.00
08/22/2019 08:30,2,0.811,ACTIVE,212.61,342.65,60.022,1566477004,"179051228000119","174011545737251",28.86,20.00,0,330.03,378.72,23.7,21.0,0.164,217520.7,217520.7,13387,0,0,0,L,46974696,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477035,779993.00
08/22/2019 08:45,2,0.621,ACTIVE,213.06,337.84,60.038,1566477904,"201051344000579","174011545737251",28.63,20.30,0,329.73,369.10,18.1,15.5,0.119,1433643.2,1433643.2,13281,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477906,779994.00
08/22/2019 08:45,2,0.588,ACTIVE,213.74,338.74,59.969,1566477904,"201051344001025","174011545737251",28.57,20.30,0,330.03,370.60,17.1,14.5,0.115,1419691.2,1419691.2,13267,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477907,779995.00
08/22/2019 08:45,2,0.561,ACTIVE,213.96,339.65,59.996,1566477904,"201051344001093","174011545737251",28.69,20.00,0,330.33,372.11,16.3,13.8,0.106,1400707.6,1400707.6,13313,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477908,779996.00
08/22/2019 08:45,2,0.572,ACTIVE,213.06,337.84,59.990,1566477904,"201051344000458","174011545737251",28.98,19.80,0,330.03,367.30,16.8,14.3,0.115,1413724.5,1413724.5,13271,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477908,779997.00
08/22/2019 08:45,2,0.594,ACTIVE,213.74,338.74,59.980,1566477904,"201051344000890","174011545737251",28.57,20.70,0,330.63,371.21,17.2,14.7,0.115,1416041.0,1416041.0,13282,0,0,0,L,1122011218,1,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477909,779998.00
08/22/2019 08:45,2,0.111,ACTIVE,213.06,298.77,59.985,1566477904,"201051344000988","174011545737251",21.51,17.50,0,293.66,305.68,2.4,0.4,0.000,1067388.6,1067388.6,13265,0,0,0,L,1122011218,1,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477910,779999.00
08/22/2019 08:45,2,0.561,ACTIVE,214.19,339.65,60.001,1566477904,"201051344000582","174011545737251",28.19,19.30,0,330.93,370.30,16.1,13.6,0.106,1392774.3,1392774.3,13269,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477911,780000.00
08/22/2019 08:45,2,0.594,ACTIVE,213.06,337.84,59.996,1566477904,"201051344000868","174011545737251",28.07,18.70,0,327.92,368.50,16.9,14.4,0.110,1401020.9,1401020.9,13270,0,0,0,L,1122011218,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477912,780001.00
08/22/2019 08:45,2,0.559,ACTIVE,213.51,339.34,59.990,1566477904,"201051344000576","174011545737251",29.08,18.30,0,329.73,368.50,16.4,13.9,0.106,1416396.0,1416396.0,13301,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477913,780002.00
08/22/2019 08:45,2,0.568,ACTIVE,213.29,338.44,59.985,1566477904,"201051344001158","174011545737251",28.49,19.30,0,328.82,368.50,16.4,14.0,0.119,1393952.7,1393952.7,13264,0,0,0,L,1122011218,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477914,780003.00
08/22/2019 08:45,2,0.541,ACTIVE,213.74,339.34,60.006,1566477904,"201051344000917","174011545737251",28.01,20.70,0,330.03,369.40,15.4,12.9,0.097,1410253.4,1410253.4,13314,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477915,780004.00
08/22/2019 08:45,2,0.600,ACTIVE,213.96,338.44,60.001,1566477904,"201051344000417","174011545737251",18.65,19.50,0,329.73,359.48,11.4,9.0,0.071,1108811.0,1108811.0,13309,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477916,780005.00
08/22/2019 08:45,2,0.543,ACTIVE,213.96,340.55,59.990,1566477904,"201051344000685","174011545737251",28.63,19.50,0,330.33,370.60,15.8,13.3,0.119,1415901.6,1415901.6,13286,0,0,0,L,1122011218,1,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477917,780006.00
08/22/2019 08:45,2,0.564,ACTIVE,213.96,340.25,59.996,1566477904,"201051344000651","174011545737251",28.88,19.30,0,331.53,370.90,16.5,14.0,0.110,1410957.7,1410957.7,13272,0,0,0,L,1122011218,1,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477918,780007.00
08/22/2019 08:45,2,0.568,ACTIVE,212.83,337.54,60.012,1566477904,"201051344000594","174011545737251",28.69,20.00,0,328.52,367.30,16.6,14.0,0.115,1420182.9,1420182.9,13277,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477919,780008.00
08/22/2019 08:45,2,0.588,ACTIVE,213.29,338.14,59.990,1566477904,"201051344000469","174011545737251",28.33,18.30,0,328.52,370.00,16.9,14.4,0.119,1400799.8,1400799.8,13294,0,0,0,L,1122011218,1,121.10,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477920,780009.00
08/22/2019 08:45,2,0.590,ACTIVE,213.96,339.95,60.001,1566477904,"201051344000585","174011545737251",29.16,20.30,0,330.03,369.10,17.4,14.9,0.110,1427532.8,1427532.8,13263,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477920,780010.00
08/22/2019 08:45,2,0.570,ACTIVE,213.51,339.34,59.985,1566477904,"201051344000853","174011545737251",28.37,19.00,0,330.63,368.80,16.4,13.9,0.102,1423396.6,1423396.6,13281,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477921,780011.00
08/22/2019 08:45,2,0.529,ACTIVE,213.96,339.65,60.006,1566477904,"201051344001145","174011545737251",28.31,19.30,0,331.83,369.10,15.2,12.7,0.097,1425067.5,1425067.5,13306,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477922,780012.00
08/22/2019 08:45,2,0.568,ACTIVE,213.74,339.04,60.028,1566477904,"201051344000438","174011545737251",29.32,19.80,0,331.53,371.81,16.9,14.4,0.106,1418616.2,1418616.2,13277,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477923,780013.00
08/22/2019 08:45,2,0.598,ACTIVE,213.29,338.44,60.001,1566477904,"201051344001135","174011545737251",28.33,19.50,0,329.73,369.70,17.2,14.6,0.110,1406711.5,1406711.5,13256,0,0,0,L,1122011218,1,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477924,780014.00
08/22/2019 08:45,2,0.576,ACTIVE,213.06,337.54,59.959,1566477904,"201051344000983","174011545737251",28.84,19.00,0,328.52,367.00,16.9,14.4,0.110,1421775.9,1421775.9,13271,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477925,780015.00
08/22/2019 08:45,2,0.562,ACTIVE,213.96,339.04,60.022,1566477904,"201051344001203","174011545737251",28.55,20.00,0,330.03,373.01,16.4,13.9,0.106,1415001.5,1415001.5,13289,0,0,0,L,1122011218,1,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477926,780016.00
08/22/2019 08:45,2,0.516,ACTIVE,213.74,338.14,60.043,1566477904,"201051344001230","174011545737251",29.26,21.00,0,328.52,369.70,15.3,12.9,0.093,1408776.0,1408776.0,13327,0,0,0,L,1122011218,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477927,780017.00
08/22/2019 08:45,2,0.566,ACTIVE,213.29,339.34,60.006,1566477904,"201051344000646","174011545737251",28.37,19.50,0,329.13,369.40,16.3,13.8,0.102,1402953.8,1402953.8,13288,0,0,0,L,1122011218,1,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477928,780018.00
08/22/2019 08:45,2,0.566,ACTIVE,213.29,337.54,59.996,1566477904,"201051344000867","174011545737251",28.61,20.00,0,329.43,367.60,16.4,13.9,0.102,1398803.5,1398803.5,13297,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477929,780019.00
08/22/2019 08:45,2,0.557,ACTIVE,213.51,339.95,59.996,1566477904,"201051344000633","174011545737251",28.75,19.30,0,329.73,369.70,16.2,13.7,0.110,1395214.0,1395214.0,13309,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477930,780020.00
08/22/2019 08:45,2,0.592,ACTIVE,213.29,339.04,59.996,1566477904,"201051344000955","174011545737251",28.88,19.50,0,329.13,370.90,17.3,14.8,0.115,1423766.2,1423766.2,13288,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477931,780021.00
08/22/2019 08:45,2,0.561,ACTIVE,213.29,337.84,59.996,1566477904,"201051344000648","174011545737251",28.73,18.30,0,328.52,368.20,16.4,13.9,0.110,1408396.0,1408396.0,13273,0,0,0,L,1122011218,1,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477932,780022.00
