ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2019 08:45,2,0.551,ACTIVE,213.74,338.74,59.985,1566477904,"201051344000645","174011545737251",28.33,19.00,0,329.73,368.80,15.8,13.3,0.102,1414438.4,1414438.4,13278,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477933,780023.00
08/22/2019 08:45,2,0.557,ACTIVE,213.29,338.14,60.006,1566477904,"201051344000569","174011545737251",29.06,18.70,0,329.43,367.60,16.4,13.9,0.110,1432075.0,1432075.0,13266,0,0,0,L,1122011218,1,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477934,780024.00
08/22/2019 08:45,2,0.617,ACTIVE,213.51,341.45,60.006,1566477904,"179051228000119","174011545737251",28.43,20.70,0,330.03,371.51,17.8,15.3,0.110,217525.5,217525.5,13388,0,0,0,L,46974696,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566477935,780025.00
08/22/2019 09:00,2,0.809,ACTIVE,212.16,338.74,60.043,1566478804,"201051344000579","174011545737251",28.98,21.00,0,328.82,370.60,23.7,21.0,0.177,1433647.9,1433647.9,13282,0,0,0,L,1122011218,1,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566478806,780026.00
08/22/2019 09:00,2,0.797,ACTIVE,212.61,339.95,60.033,1566478804,"201051344001025","174011545737251",29.00,20.70,0,331.23,373.01,23.4,20.7,0.172,1419695.8,1419695.8,13268,0,0,0,L,1122011218,1,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566478807,780027.00
08/22/2019 09:00,2,0.760,ACTIVE,212.61,340.55,60.028,1566478804,"201051344001093","174011545737251",28.84,20.70,0,331.53,374.51,22.2,19.5,0.159,1400712.0,1400712.0,13314,0,0,0,L,1122011218,1,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566478808,780028.00
08/22/2019 09:00,2,0.768,ACTIVE,211.93,338.74,60.038,1566478804,"201051344000458","174011545737251",28.94,20.00,0,330.03,368.80,22.5,19.8,0.177,1413728.9,1413728.9,13272,0,0,0,L,1122011218,1,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566478808,780029.00
08/22/2019 09:00,2,0.797,ACTIVE,212.61,339.95,60.038,1566478804,"201051344000890","174011545737251",29.14,20.70,0,330.93,373.31,23.6,20.8,0.164,1416045.6,1416045.6,13283,0,0,0,L,1122011218,1,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566478809,780030.00
08/22/2019 09:00,2,0.111,ACTIVE,211.93,297.57,60.054,1566478804,"201051344000988","174011545737251",21.95,18.00,0,293.36,304.78,2.5,0.5,0.000,1067388.7,1067388.7,13266,0,0,0,L,1122011218,1,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566478811,780031.00
08/22/2019 09:00,2,0.762,ACTIVE,213.29,340.85,60.049,1566478804,"201051344000582","174011545737251",28.84,19.50,0,330.63,373.01,22.3,19.6,0.164,1392778.6,1392778.6,13270,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566478811,780032.00
08/22/2019 09:00,2,0.773,ACTIVE,211.93,339.04,60.065,1566478804,"201051344000868","174011545737251",29.26,18.70,0,329.13,370.30,22.9,20.2,0.172,1401025.4,1401025.4,13271,0,0,0,L,1122011218,1,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566478812,780033.00
08/22/2019 09:00,2,0.748,ACTIVE,212.61,339.65,60.075,1566478804,"201051344000576","174011545737251",29.24,18.70,0,329.73,370.00,22.2,19.5,0.168,1416400.4,1416400.4,13302,0,0,0,L,1122011218,1,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566478813,780034.00
08/22/2019 09:00,2,0.771,ACTIVE,212.16,339.04,60.070,1566478804,"201051344001158","174011545737251",28.90,19.80,0,329.43,370.60,22.6,19.9,0.172,1393957.1,1393957.1,13265,0,0,0,L,1122011218,1,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566478814,780035.00
08/22/2019 09:00,2,0.732,ACTIVE,212.83,340.55,60.059,1566478804,"201051344000917","174011545737251",29.08,21.00,0,330.63,372.11,21.6,18.9,0.159,1410257.6,1410257.6,13315,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566478815,780036.00
08/22/2019 09:00,2,0.812,ACTIVE,212.83,339.04,60.065,1566478804,"201051344000417","174011545737251",19.02,19.80,0,331.23,361.59,15.7,13.2,0.110,1108813.9,1108813.9,13310,0,0,0,L,1122011218,1,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566478816,780037.00
08/22/2019 09:00,2,0.748,ACTIVE,212.83,340.85,60.075,1566478804,"201051344000685","174011545737251",29.30,19.50,0,331.53,373.91,22.2,19.5,0.177,1415905.9,1415905.9,13287,0,0,0,L,1122011218,1,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566478817,780038.00
08/22/2019 09:00,2,0.787,ACTIVE,212.83,341.15,60.065,1566478804,"201051344000651","174011545737251",28.96,19.50,0,331.83,373.01,23.1,20.4,0.172,1410962.2,1410962.2,13273,0,0,0,L,1122011218,1,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566478818,780039.00
08/22/2019 09:00,2,0.771,ACTIVE,211.70,338.44,60.017,1566478804,"201051344000594","174011545737251",29.18,20.70,0,327.62,370.00,22.8,20.1,0.168,1420187.3,1420187.3,13278,0,0,0,L,1122011218,1,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566478819,780040.00
08/22/2019 09:00,2,0.779,ACTIVE,212.16,339.34,60.054,1566478804,"201051344000469","174011545737251",29.26,18.70,0,328.82,370.90,23.1,20.4,0.181,1400804.3,1400804.3,13295,0,0,0,L,1122011218,1,120.42,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566478820,780041.00
08/22/2019 09:00,2,0.828,ACTIVE,212.83,341.45,60.065,1566478804,"201051344000585","174011545737251",29.20,21.00,0,330.93,371.81,24.5,21.7,0.177,1427537.6,1427537.6,13264,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566478821,780042.00
08/22/2019 09:00,2,0.770,ACTIVE,212.61,340.25,60.070,1566478804,"201051344000853","174011545737251",29.16,19.30,0,331.23,369.40,22.7,20.0,0.168,1423401.1,1423401.1,13282,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566478822,780043.00
08/22/2019 09:00,2,0.738,ACTIVE,213.06,340.85,60.059,1566478804,"201051344001145","174011545737251",29.36,19.30,0,332.13,373.01,22.0,19.3,0.164,1425071.7,1425071.7,13307,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566478823,780044.00
08/22/2019 09:00,2,0.801,ACTIVE,212.83,341.15,60.059,1566478804,"201051344000438","174011545737251",29.12,19.80,0,331.53,373.91,23.7,20.9,0.172,1418620.9,1418620.9,13278,0,0,0,L,1122011218,1,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566478823,780045.00
08/22/2019 09:00,2,0.820,ACTIVE,212.61,340.85,60.054,1566478804,"201051344001135","174011545737251",29.06,19.80,0,330.33,372.11,24.2,21.4,0.168,1406716.2,1406716.2,13257,0,0,0,L,1122011218,1,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566478824,780046.00
08/22/2019 09:00,2,0.768,ACTIVE,212.16,338.74,60.081,1566478804,"201051344000983","174011545737251",29.78,19.30,0,328.52,369.10,23.2,20.5,0.164,1421780.4,1421780.4,13272,0,0,0,L,1122011218,1,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566478825,780047.00
08/22/2019 09:00,2,0.771,ACTIVE,212.83,340.55,60.059,1566478804,"201051344001203","174011545737251",29.48,20.00,0,331.83,374.81,23.1,20.4,0.172,1415006.0,1415006.0,13290,0,0,0,L,1122011218,1,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566478826,780048.00
08/22/2019 09:00,2,0.754,ACTIVE,212.83,340.25,60.049,1566478804,"201051344001230","174011545737251",28.82,21.00,0,330.03,372.71,22.0,19.3,0.164,1408780.2,1408780.2,13328,0,0,0,L,1122011218,1,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566478827,780049.00
08/22/2019 09:00,2,0.789,ACTIVE,212.61,340.85,60.059,1566478804,"201051344000646","174011545737251",29.14,20.00,0,329.73,372.11,23.4,20.6,0.181,1402958.3,1402958.3,13289,0,0,0,L,1122011218,1,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566478828,780050.00
08/22/2019 09:00,2,0.795,ACTIVE,212.38,337.84,60.075,1566478804,"201051344000867","174011545737251",28.69,20.70,0,328.82,370.00,23.1,20.4,0.168,1398808.0,1398808.0,13298,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566478829,780051.00
08/22/2019 09:00,2,0.779,ACTIVE,212.38,340.85,60.043,1566478804,"201051344000633","174011545737251",28.78,19.80,0,329.73,372.11,22.7,20.0,0.172,1395218.5,1395218.5,13310,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566478830,780052.00
08/22/2019 09:00,2,0.812,ACTIVE,212.61,341.45,60.049,1566478804,"201051344000955","174011545737251",29.46,20.00,0,330.03,374.51,24.3,21.5,0.181,1423771.0,1423771.0,13289,0,0,0,L,1122011218,1,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566478831,780053.00
08/22/2019 09:00,2,0.775,ACTIVE,212.16,338.74,60.001,1566478804,"201051344000648","174011545737251",28.90,18.70,0,330.03,370.00,22.8,20.1,0.172,1408400.5,1408400.5,13274,0,0,0,L,1122011218,1,120.65,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566478832,780054.00
08/22/2019 09:00,2,0.770,ACTIVE,212.61,339.34,60.054,1566478804,"201051344000645","174011545737251",28.78,19.30,0,330.03,370.60,22.4,19.7,0.168,1414442.7,1414442.7,13279,0,0,0,L,1122011218,1,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566478833,780055.00
08/22/2019 09:00,2,0.779,ACTIVE,212.38,339.34,60.043,1566478804,"201051344000569","174011545737251",29.32,19.00,0,330.03,368.50,23.2,20.5,0.177,1432079.5,1432079.5,13267,0,0,0,L,1122011218,1,120.65,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566478834,780056.00
08/22/2019 09:00,2,0.838,ACTIVE,212.38,342.95,60.054,1566478804,"179051228000119","174011545737251",29.04,21.00,0,330.93,373.91,24.7,21.9,0.181,217530.4,217530.4,13389,0,0,0,L,46974696,1,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566478835,780057.00
08/22/2019 09:15,2,0.760,ACTIVE,212.61,339.65,59.980,1566479704,"201051344000579","174011545737251",29.14,21.30,0,328.52,350.47,22.5,19.8,0.159,1433652.6,1433652.6,13283,0,0,0,L,1122011218,1,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566479705,780058.00
08/22/2019 09:15,2,0.754,ACTIVE,213.06,339.95,59.996,1566479704,"201051344001025","174011545737251",28.88,21.00,0,330.33,351.97,22.1,19.4,0.159,1419700.4,1419700.4,13269,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566479706,780059.00
08/22/2019 09:15,2,0.707,ACTIVE,213.29,340.55,59.964,1566479704,"201051344001093","174011545737251",28.90,20.70,0,330.93,351.07,20.8,18.1,0.146,1400716.3,1400716.3,13315,0,0,0,L,1122011218,1,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566479707,780060.00
08/22/2019 09:15,2,0.715,ACTIVE,212.61,338.14,60.001,1566479704,"201051344000458","174011545737251",29.18,20.30,0,327.62,349.56,21.2,18.5,0.155,1413733.4,1413733.4,13273,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566479708,780061.00
08/22/2019 09:15,2,0.744,ACTIVE,213.06,339.65,60.001,1566479704,"201051344000890","174011545737251",29.10,20.70,0,330.03,351.37,22.0,19.3,0.155,1416050.2,1416050.2,13284,0,0,0,L,1122011218,1,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566479709,780062.00
08/22/2019 09:15,2,0.111,ACTIVE,212.38,298.77,59.980,1566479704,"201051344000988","174011545737251",21.83,18.30,0,293.66,300.57,2.5,0.5,0.000,1067388.8,1067388.8,13267,0,0,0,L,1122011218,1,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566479709,780063.00
08/22/2019 09:15,2,0.713,ACTIVE,213.74,340.85,60.022,1566479704,"201051344000582","174011545737251",28.80,19.80,0,330.93,351.97,20.8,18.2,0.155,1392783.0,1392783.0,13271,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566479710,780064.00
08/22/2019 09:15,2,0.738,ACTIVE,212.38,339.34,59.985,1566479704,"201051344000868","174011545737251",28.69,19.30,0,327.32,350.47,21.5,18.8,0.146,1401029.9,1401029.9,13272,0,0,0,L,1122011218,1,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566479711,780065.00
08/22/2019 09:15,2,0.707,ACTIVE,213.06,341.15,59.985,1566479704,"201051344000576","174011545737251",28.92,19.00,0,329.43,350.17,20.8,18.1,0.155,1416404.7,1416404.7,13303,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566479712,780066.00
08/22/2019 09:15,2,0.725,ACTIVE,212.61,339.04,59.990,1566479704,"201051344001158","174011545737251",28.67,20.00,0,328.22,350.77,21.1,18.4,0.159,1393961.6,1393961.6,13266,0,0,0,L,1122011218,1,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566479713,780067.00
08/22/2019 09:15,2,0.697,ACTIVE,213.29,340.85,59.996,1566479704,"201051344000917","174011545737251",28.47,21.00,0,330.03,350.77,20.1,17.5,0.141,1410261.8,1410261.8,13316,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566479714,780068.00
08/22/2019 09:15,2,0.770,ACTIVE,213.29,339.04,60.001,1566479704,"201051344000417","174011545737251",18.79,20.00,0,330.03,347.46,14.6,12.2,0.097,1108816.9,1108816.9,13311,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566479715,780069.00
08/22/2019 09:15,2,0.705,ACTIVE,213.29,341.45,59.975,1566479704,"201051344000685","174011545737251",28.84,20.00,0,330.63,352.57,20.6,18.0,0.159,1415910.2,1415910.2,13288,0,0,0,L,1122011218,1,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566479716,780070.00
08/22/2019 09:15,2,0.738,ACTIVE,213.29,341.45,60.006,1566479704,"201051344000651","174011545737251",28.92,19.80,0,330.93,352.27,21.7,19.0,0.159,1410966.7,1410966.7,13274,0,0,0,L,1122011218,1,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566479717,780071.00
08/22/2019 09:15,2,0.719,ACTIVE,212.38,338.74,60.006,1566479704,"201051344000594","174011545737251",29.08,21.00,0,327.32,350.17,21.2,18.6,0.155,1420191.8,1420191.8,13279,0,0,0,L,1122011218,1,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566479718,780072.00
08/22/2019 09:15,2,0.738,ACTIVE,212.61,339.95,60.012,1566479704,"201051344000469","174011545737251",28.78,19.00,0,327.02,350.77,21.6,18.9,0.172,1400808.9,1400808.9,13296,0,0,0,L,1122011218,1,120.88,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566479719,780073.00
08/22/2019 09:15,2,0.783,ACTIVE,213.51,341.15,59.975,1566479704,"201051344000585","174011545737251",28.94,21.30,0,330.93,352.87,23.0,20.3,0.168,1427542.4,1427542.4,13265,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566479720,780074.00
08/22/2019 09:15,2,0.723,ACTIVE,213.29,341.15,59.975,1566479704,"201051344000853","174011545737251",29.02,19.50,0,330.63,351.37,21.3,18.6,0.155,1423405.5,1423405.5,13283,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566479721,780075.00
08/22/2019 09:15,2,0.705,ACTIVE,213.29,341.15,59.985,1566479704,"201051344001145","174011545737251",28.61,19.50,0,331.53,352.27,20.4,17.8,0.150,1425075.9,1425075.9,13308,0,0,0,L,1122011218,1,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566479722,780076.00
08/22/2019 09:15,2,0.740,ACTIVE,213.29,340.85,60.006,1566479704,"201051344000438","174011545737251",29.34,20.30,0,330.93,352.87,22.0,19.3,0.159,1418625.5,1418625.5,13279,0,0,0,L,1122011218,1,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566479723,780077.00
08/22/2019 09:15,2,0.760,ACTIVE,212.83,339.34,59.996,1566479704,"201051344001135","174011545737251",29.20,20.00,0,330.63,352.27,22.5,19.8,0.159,1406721.0,1406721.0,13258,0,0,0,L,1122011218,1,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566479724,780078.00
08/22/2019 09:15,2,0.736,ACTIVE,212.61,339.34,60.049,1566479704,"201051344000983","174011545737251",29.22,19.50,0,328.22,350.47,21.8,19.1,0.159,1421785.0,1421785.0,13273,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566479725,780079.00
08/22/2019 09:15,2,0.736,ACTIVE,213.29,340.25,60.012,1566479704,"201051344001203","174011545737251",28.49,20.30,0,331.53,353.17,21.3,18.6,0.155,1415010.5,1415010.5,13291,0,0,0,L,1122011218,1,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566479725,780080.00
08/22/2019 09:15,2,0.699,ACTIVE,212.83,339.65,60.006,1566479704,"201051344001230","174011545737251",28.61,21.00,0,330.03,350.77,20.3,17.7,0.150,1408784.5,1408784.5,13329,0,0,0,L,1122011218,1,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566479726,780081.00
08/22/2019 09:15,2,0.750,ACTIVE,212.61,340.85,59.980,1566479704,"201051344000646","174011545737251",28.59,20.30,0,329.73,352.27,21.7,19.1,0.159,1402962.9,1402962.9,13290,0,0,0,L,1122011218,1,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566479727,780082.00
08/22/2019 09:15,2,0.736,ACTIVE,212.83,338.74,59.980,1566479704,"201051344000867","174011545737251",28.73,21.00,0,326.72,350.17,21.5,18.8,0.150,1398812.5,1398812.5,13299,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566479728,780083.00
08/22/2019 09:15,2,0.721,ACTIVE,213.06,340.85,59.980,1566479704,"201051344000633","174011545737251",28.98,20.00,0,328.52,352.87,21.2,18.5,0.155,1395222.9,1395222.9,13311,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566479729,780084.00
08/22/2019 09:15,2,0.762,ACTIVE,212.61,340.25,60.028,1566479704,"201051344000955","174011545737251",29.06,20.30,0,329.13,352.27,22.4,19.7,0.168,1423775.7,1423775.7,13290,0,0,0,L,1122011218,1,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566479730,780085.00
08/22/2019 09:15,2,0.713,ACTIVE,212.83,339.04,59.980,1566479704,"201051344000648","174011545737251",29.18,19.00,0,327.32,350.47,21.1,18.4,0.155,1408404.9,1408404.9,13275,0,0,0,L,1122011218,1,120.88,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566479731,780086.00
08/22/2019 09:15,2,0.709,ACTIVE,213.06,339.65,60.001,1566479704,"201051344000645","174011545737251",28.98,19.50,0,329.73,351.37,20.8,18.2,0.150,1414447.1,1414447.1,13280,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566479732,780087.00
08/22/2019 09:15,2,0.740,ACTIVE,212.83,339.34,60.017,1566479704,"201051344000569","174011545737251",28.80,19.30,0,328.82,350.47,21.6,19.0,0.159,1432084.1,1432084.1,13268,0,0,0,L,1122011218,1,120.88,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566479733,780088.00
08/22/2019 09:15,2,0.781,ACTIVE,212.83,342.65,60.006,1566479704,"179051228000119","174011545737251",29.02,21.30,0,328.52,354.97,23.0,20.3,0.155,217535.3,217535.3,13390,0,0,0,L,46974696,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566479734,780089.00
08/22/2019 09:30,2,0.836,ACTIVE,212.83,340.25,60.001,1566480604,"201051344000579","174011545737251",29.30,21.80,0,329.13,350.77,24.8,22.0,0.181,1433657.5,1433657.5,13284,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566480605,780090.00
08/22/2019 09:30,2,0.848,ACTIVE,213.51,340.85,60.001,1566480604,"201051344001025","174011545737251",28.75,21.00,0,330.63,351.37,24.7,21.9,0.186,1419705.2,1419705.2,13270,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566480606,780091.00
08/22/2019 09:30,2,0.803,ACTIVE,213.74,341.15,60.012,1566480604,"201051344001093","174011545737251",29.14,21.00,0,330.93,350.77,23.7,20.9,0.172,1400720.8,1400720.8,13316,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566480607,780092.00
08/22/2019 09:30,2,0.807,ACTIVE,213.06,340.25,60.033,1566480604,"201051344000458","174011545737251",28.69,21.00,0,329.43,349.86,23.5,20.8,0.177,1413738.0,1413738.0,13274,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566480608,780093.00
08/22/2019 09:30,2,0.848,ACTIVE,213.29,340.25,59.985,1566480604,"201051344000890","174011545737251",28.88,21.00,0,330.33,351.07,24.8,22.0,0.181,1416055.1,1416055.1,13285,0,0,0,L,1122011218,1,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566480609,780094.00
08/22/2019 09:30,2,0.109,ACTIVE,212.83,299.07,60.022,1566480604,"201051344000988","174011545737251",21.91,19.00,0,293.66,300.57,2.5,0.4,0.000,1067388.9,1067388.9,13268,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566480610,780095.00
08/22/2019 09:30,2,0.807,ACTIVE,214.19,341.75,59.996,1566480604,"201051344000582","174011545737251",28.78,20.00,0,331.53,351.07,23.6,20.8,0.177,1392787.5,1392787.5,13272,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566480611,780096.00
08/22/2019 09:30,2,0.828,ACTIVE,212.83,339.95,59.975,1566480604,"201051344000868","174011545737251",28.59,19.80,0,328.82,349.86,24.0,21.3,0.172,1401034.6,1401034.6,13273,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566480612,780097.00
08/22/2019 09:30,2,0.795,ACTIVE,213.51,341.15,60.012,1566480604,"201051344000576","174011545737251",28.71,19.50,0,329.73,350.47,23.2,20.5,0.172,1416409.2,1416409.2,13304,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566480613,780098.00
08/22/2019 09:30,2,0.809,ACTIVE,213.06,340.25,60.001,1566480604,"201051344001158","174011545737251",28.82,20.70,0,328.52,350.17,23.7,20.9,0.186,1393966.2,1393966.2,13267,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566480613,780099.00
08/22/2019 09:30,2,0.799,ACTIVE,213.74,341.45,60.006,1566480604,"201051344000917","174011545737251",28.55,21.30,0,330.63,350.47,23.1,20.4,0.168,1410266.2,1410266.2,13317,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566480615,780100.00
08/22/2019 09:30,2,0.855,ACTIVE,213.74,339.34,60.001,1566480604,"201051344000417","174011545737251",19.00,20.30,0,330.93,347.16,16.4,13.9,0.115,1108819.9,1108819.9,13312,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566480616,780101.00
08/22/2019 09:30,2,0.787,ACTIVE,213.74,341.45,60.012,1566480604,"201051344000685","174011545737251",29.46,20.00,0,330.93,351.67,23.5,20.8,0.186,1415914.7,1415914.7,13289,0,0,0,L,1122011218,1,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566480617,780102.00
08/22/2019 09:30,2,0.842,ACTIVE,213.74,341.45,59.959,1566480604,"201051344000651","174011545737251",28.59,20.30,0,331.83,351.67,24.4,21.6,0.186,1410971.4,1410971.4,13275,0,0,0,L,1122011218,1,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566480617,780103.00
08/22/2019 09:30,2,0.812,ACTIVE,212.83,340.55,60.006,1566480604,"201051344000594","174011545737251",29.10,21.50,0,327.02,350.47,24.0,21.3,0.181,1420196.4,1420196.4,13280,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566480618,780104.00
08/22/2019 09:30,2,0.824,ACTIVE,213.29,340.25,60.006,1566480604,"201051344000469","174011545737251",28.96,19.50,0,327.92,350.47,24.2,21.4,0.194,1400813.6,1400813.6,13297,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566480619,780105.00
08/22/2019 09:30,2,0.881,ACTIVE,213.96,342.05,60.012,1566480604,"201051344000585","174011545737251",28.96,21.00,0,330.93,351.67,25.9,23.0,0.190,1427547.5,1427547.5,13266,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566480620,780106.00
08/22/2019 09:30,2,0.805,ACTIVE,213.74,342.05,59.975,1566480604,"201051344000853","174011545737251",29.18,20.00,0,331.23,351.37,23.8,21.1,0.177,1423410.2,1423410.2,13284,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566480621,780107.00
08/22/2019 09:30,2,0.797,ACTIVE,213.96,341.15,60.006,1566480604,"201051344001145","174011545737251",29.08,19.80,0,331.83,351.67,23.5,20.7,0.177,1425080.4,1425080.4,13309,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566480622,780108.00
08/22/2019 09:30,2,0.852,ACTIVE,213.74,341.15,60.006,1566480604,"201051344000438","174011545737251",28.90,20.70,0,331.53,351.37,25.0,22.2,0.186,1418630.4,1418630.4,13280,0,0,0,L,1122011218,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566480623,780109.00
08/22/2019 09:30,2,0.865,ACTIVE,213.51,340.25,60.033,1566480604,"201051344001135","174011545737251",29.00,20.30,0,330.33,351.07,25.4,22.6,0.181,1406725.9,1406725.9,13259,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566480624,780110.00
08/22/2019 09:30,2,0.824,ACTIVE,213.06,339.95,60.006,1566480604,"201051344000983","174011545737251",29.34,20.00,0,328.52,350.17,24.5,21.7,0.181,1421789.8,1421789.8,13274,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566480625,780111.00
08/22/2019 09:30,2,0.820,ACTIVE,213.96,340.55,60.017,1566480604,"201051344001203","174011545737251",29.40,20.70,0,330.93,352.27,24.5,21.7,0.186,1415015.2,1415015.2,13292,0,0,0,L,1122011218,1,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566480626,780112.00
08/22/2019 09:30,2,0.803,ACTIVE,213.51,340.25,60.017,1566480604,"201051344001230","174011545737251",28.98,20.70,0,329.13,349.26,23.6,20.8,0.177,1408788.9,1408788.9,13330,0,0,0,L,1122011218,1,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566480627,780113.00
08/22/2019 09:30,2,0.836,ACTIVE,213.06,341.45,60.006,1566480604,"201051344000646","174011545737251",29.14,20.70,0,330.33,351.07,24.7,21.9,0.190,1402967.6,1402967.6,13291,0,0,0,L,1122011218,1,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566480628,780114.00
08/22/2019 09:30,2,0.832,ACTIVE,213.06,339.65,60.001,1566480604,"201051344000867","174011545737251",28.82,21.30,0,328.52,349.56,24.3,21.5,0.177,1398817.2,1398817.2,13300,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566480629,780115.00
08/22/2019 09:30,2,0.812,ACTIVE,213.29,341.75,60.006,1566480604,"201051344000633","174011545737251",29.10,20.30,0,329.73,352.27,24.0,21.2,0.186,1395227.5,1395227.5,13312,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566480630,780116.00
08/22/2019 09:30,2,0.875,ACTIVE,213.06,340.85,60.006,1566480604,"201051344000955","174011545737251",28.80,20.70,0,327.92,350.77,25.5,22.7,0.194,1423780.7,1423780.7,13291,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566480630,780117.00
08/22/2019 09:30,2,0.809,ACTIVE,213.29,339.95,59.980,1566480604,"201051344000648","174011545737251",29.04,19.50,0,329.73,350.17,23.8,21.0,0.181,1408409.5,1408409.5,13276,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566480631,780118.00
08/22/2019 09:30,2,0.811,ACTIVE,213.51,340.25,60.001,1566480604,"201051344000645","174011545737251",28.77,20.00,0,329.73,351.07,23.7,21.0,0.172,1414451.6,1414451.6,13281,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566480632,780119.00
08/22/2019 09:30,2,0.828,ACTIVE,213.06,339.95,59.964,1566480604,"201051344000569","174011545737251",29.00,19.50,0,328.22,350.47,24.4,21.6,0.186,1432088.8,1432088.8,13269,0,0,0,L,1122011218,1,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566480633,780120.00
08/22/2019 09:30,2,0.873,ACTIVE,213.29,343.55,60.028,1566480604,"179051228000119","174011545737251",29.22,21.80,0,330.63,353.77,25.9,23.0,0.181,217540.3,217540.3,13391,0,0,0,L,46974696,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566480634,780121.00
08/22/2019 09:45,2,0.797,ACTIVE,212.61,339.34,60.006,1566481504,"201051344000579","174011545737251",29.06,22.00,0,330.63,352.87,23.5,20.7,0.168,1433663.0,1433663.0,13285,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566481505,780122.00
08/22/2019 09:45,2,0.797,ACTIVE,213.06,339.65,60.012,1566481504,"201051344001025","174011545737251",28.92,21.30,0,330.03,354.07,23.4,20.7,0.168,1419710.7,1419710.7,13271,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566481506,780123.00
08/22/2019 09:45,2,0.752,ACTIVE,213.29,340.25,60.006,1566481504,"201051344001093","174011545737251",29.14,21.00,0,330.63,353.17,22.2,19.5,0.155,1400726.0,1400726.0,13317,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566481507,780124.00
08/22/2019 09:45,2,0.754,ACTIVE,212.38,339.04,60.059,1566481504,"201051344000458","174011545737251",29.14,21.30,0,329.73,352.57,22.3,19.6,0.168,1413743.2,1413743.2,13275,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566481508,780125.00
08/22/2019 09:45,2,0.799,ACTIVE,212.83,339.34,60.012,1566481504,"201051344000890","174011545737251",28.71,21.30,0,330.03,353.17,23.3,20.5,0.168,1416060.5,1416060.5,13286,0,0,0,L,1122011218,1,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566481509,780126.00
08/22/2019 09:45,2,0.111,ACTIVE,212.61,298.47,60.001,1566481504,"201051344000988","174011545737251",21.85,19.00,0,294.56,302.37,2.5,0.5,0.000,1067389.0,1067389.0,13269,0,0,0,L,1122011218,1,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566481510,780127.00
08/22/2019 09:45,2,0.752,ACTIVE,213.51,340.85,60.006,1566481504,"201051344000582","174011545737251",29.00,20.30,0,331.53,353.47,22.1,19.4,0.164,1392792.6,1392792.6,13273,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566481511,780128.00
08/22/2019 09:45,2,0.770,ACTIVE,212.61,339.34,60.006,1566481504,"201051344000868","174011545737251",29.06,19.80,0,328.82,352.57,22.7,20.0,0.164,1401039.9,1401039.9,13274,0,0,0,L,1122011218,1,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566481512,780129.00
08/22/2019 09:45,2,0.754,ACTIVE,213.06,340.55,60.022,1566481504,"201051344000576","174011545737251",28.49,19.50,0,331.23,352.87,21.8,19.1,0.168,1416414.3,1416414.3,13305,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566481513,780130.00
08/22/2019 09:45,2,0.770,ACTIVE,212.83,339.04,60.006,1566481504,"201051344001158","174011545737251",28.33,20.70,0,330.03,352.87,22.1,19.4,0.168,1393971.3,1393971.3,13268,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566481514,780131.00
08/22/2019 09:45,2,0.740,ACTIVE,213.29,340.55,60.012,1566481504,"201051344000917","174011545737251",28.98,21.50,0,330.63,352.57,21.8,19.1,0.155,1410271.2,1410271.2,13318,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566481515,780132.00
08/22/2019 09:45,2,0.811,ACTIVE,213.29,338.74,60.012,1566481504,"201051344000417","174011545737251",18.75,20.70,0,330.33,347.76,15.4,12.9,0.106,1108823.3,1108823.3,13313,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566481516,780133.00
08/22/2019 09:45,2,0.750,ACTIVE,213.29,340.85,59.980,1566481504,"201051344000685","174011545737251",28.75,20.30,0,330.33,353.47,21.9,19.2,0.172,1415919.7,1415919.7,13290,0,0,0,L,1122011218,1,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566481517,780134.00
08/22/2019 09:45,2,0.775,ACTIVE,213.29,341.15,60.043,1566481504,"201051344000651","174011545737251",28.98,20.30,0,330.93,353.77,22.8,20.1,0.168,1410976.7,1410976.7,13276,0,0,0,L,1122011218,1,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566481518,780135.00
08/22/2019 09:45,2,0.770,ACTIVE,212.38,339.04,59.959,1566481504,"201051344000594","174011545737251",28.71,22.00,0,327.92,352.57,22.4,19.7,0.159,1420201.6,1420201.6,13281,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566481518,780136.00
08/22/2019 09:45,2,0.771,ACTIVE,212.83,339.65,60.001,1566481504,"201051344000469","174011545737251",28.82,19.50,0,329.13,352.57,22.6,19.9,0.177,1400818.8,1400818.8,13298,0,0,0,L,1122011218,1,120.88,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566481520,780137.00
08/22/2019 09:45,2,0.822,ACTIVE,213.51,341.15,60.006,1566481504,"201051344000585","174011545737251",29.20,21.50,0,330.63,354.07,24.4,21.6,0.172,1427553.2,1427553.2,13267,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566481521,780138.00
08/22/2019 09:45,2,0.760,ACTIVE,213.06,341.15,60.006,1566481504,"201051344000853","174011545737251",28.96,20.30,0,331.83,353.47,22.3,19.6,0.164,1423415.3,1423415.3,13285,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566481522,780139.00
08/22/2019 09:45,2,0.746,ACTIVE,213.51,340.25,60.012,1566481504,"201051344001145","174011545737251",28.98,20.00,0,331.53,353.47,21.9,19.2,0.159,1425085.4,1425085.4,13310,0,0,0,L,1122011218,1,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566481523,780140.00
08/22/2019 09:45,2,0.775,ACTIVE,213.29,340.25,60.017,1566481504,"201051344000438","174011545737251",29.36,21.00,0,330.93,353.77,23.1,20.3,0.164,1418635.7,1418635.7,13281,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566481524,780141.00
08/22/2019 09:45,2,0.809,ACTIVE,212.83,339.04,60.001,1566481504,"201051344001135","174011545737251",28.90,20.70,0,330.33,353.17,23.7,21.0,0.168,1406731.4,1406731.4,13260,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566481525,780142.00
08/22/2019 09:45,2,0.766,ACTIVE,212.83,339.04,60.006,1566481504,"201051344000983","174011545737251",29.52,20.30,0,329.13,352.27,22.9,20.2,0.164,1421795.1,1421795.1,13275,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566481526,780143.00
08/22/2019 09:45,2,0.764,ACTIVE,213.29,339.65,60.006,1566481504,"201051344001203","174011545737251",29.20,21.00,0,330.93,354.37,22.6,19.9,0.168,1415020.5,1415020.5,13293,0,0,0,L,1122011218,1,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566481526,780144.00
08/22/2019 09:45,2,0.740,ACTIVE,213.06,339.34,60.006,1566481504,"201051344001230","174011545737251",28.86,21.00,0,329.73,351.67,21.6,19.0,0.159,1408794.0,1408794.0,13331,0,0,0,L,1122011218,1,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566481528,780145.00
08/22/2019 09:45,2,0.787,ACTIVE,212.83,339.95,59.985,1566481504,"201051344000646","174011545737251",28.65,21.30,0,329.43,353.17,22.9,20.1,0.164,1402972.9,1402972.9,13292,0,0,0,L,1122011218,1,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566481528,780146.00
08/22/2019 09:45,2,0.775,ACTIVE,213.06,338.74,60.001,1566481504,"201051344000867","174011545737251",28.61,21.50,0,329.13,351.97,22.5,19.8,0.159,1398822.5,1398822.5,13301,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566481529,780147.00
08/22/2019 09:45,2,0.762,ACTIVE,213.06,340.85,60.006,1566481504,"201051344000633","174011545737251",28.82,21.00,0,330.33,354.37,22.3,19.6,0.168,1395232.7,1395232.7,13313,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566481530,780148.00
08/22/2019 09:45,2,0.791,ACTIVE,212.61,339.95,59.990,1566481504,"201051344000955","174011545737251",29.08,21.00,0,329.43,352.87,23.4,20.6,0.177,1423786.1,1423786.1,13292,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566481531,780149.00
08/22/2019 09:45,2,0.760,ACTIVE,212.83,339.95,59.996,1566481504,"201051344000648","174011545737251",28.75,19.80,0,330.03,352.57,22.1,19.5,0.164,1408414.6,1408414.6,13277,0,0,0,L,1122011218,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566481532,780150.00
08/22/2019 09:45,2,0.754,ACTIVE,213.06,339.95,59.996,1566481504,"201051344000645","174011545737251",28.61,20.00,0,330.03,352.87,21.9,19.2,0.164,1414456.7,1414456.7,13282,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566481533,780151.00
08/22/2019 09:45,2,0.768,ACTIVE,212.83,339.65,59.996,1566481504,"201051344000569","174011545737251",29.10,19.80,0,329.73,352.57,22.7,20.0,0.168,1432094.0,1432094.0,13270,0,0,0,L,1122011218,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566481534,780152.00
08/22/2019 09:45,2,0.818,ACTIVE,213.06,343.25,59.990,1566481504,"179051228000119","174011545737251",28.94,22.00,0,330.63,355.88,24.0,21.3,0.172,217545.9,217545.9,13392,0,0,0,L,46974696,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566481535,780153.00
08/22/2019 10:00,2,0.490,ACTIVE,212.38,336.04,60.001,1566482404,"201051344000579","174011545737251",29.08,21.80,0,328.52,350.77,14.5,12.0,0.066,1433666.8,1433666.8,13286,0,0,0,L,1122011218,1,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566482406,780154.00
08/22/2019 10:00,2,0.477,ACTIVE,212.83,336.04,60.006,1566482404,"201051344001025","174011545737251",28.45,21.30,0,329.73,351.67,13.7,11.3,0.088,1419714.4,1419714.4,13272,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566482407,780155.00
08/22/2019 10:00,2,0.486,ACTIVE,213.06,336.94,60.017,1566482404,"201051344001093","174011545737251",27.89,21.00,0,330.63,350.17,13.8,11.4,0.080,1400729.5,1400729.5,13318,0,0,0,L,1122011218,1,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566482408,780156.00
08/22/2019 10:00,2,0.463,ACTIVE,212.38,335.14,60.038,1566482404,"201051344000458","174011545737251",28.13,21.30,0,329.13,349.86,13.2,10.8,0.075,1413746.7,1413746.7,13276,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566482408,780157.00
08/22/2019 10:00,2,0.520,ACTIVE,212.61,335.74,59.975,1566482404,"201051344000890","174011545737251",24.51,21.30,0,330.03,351.67,12.9,10.6,0.075,1416064.0,1416064.0,13287,0,0,0,L,1122011218,1,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566482410,780158.00
08/22/2019 10:00,2,0.109,ACTIVE,212.16,297.26,60.001,1566482404,"201051344000988","174011545737251",21.25,19.00,0,293.66,299.97,2.4,0.4,0.000,1067389.1,1067389.1,13270,0,0,0,L,1122011218,1,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566482411,780159.00
08/22/2019 10:00,2,0.465,ACTIVE,213.29,336.64,60.001,1566482404,"201051344000582","174011545737251",28.21,20.30,0,330.33,351.07,13.3,10.9,0.080,1392796.1,1392796.1,13274,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566482412,780160.00
08/22/2019 10:00,2,0.471,ACTIVE,212.16,335.74,60.006,1566482404,"201051344000868","174011545737251",28.57,19.80,0,329.43,350.17,13.7,11.3,0.080,1401043.5,1401043.5,13275,0,0,0,L,1122011218,1,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566482413,780161.00
08/22/2019 10:00,2,0.475,ACTIVE,212.83,336.64,60.006,1566482404,"201051344000576","174011545737251",26.92,19.80,0,329.43,350.77,13.0,10.6,0.075,1416417.7,1416417.7,13306,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566482413,780162.00
08/22/2019 10:00,2,0.479,ACTIVE,212.38,335.44,60.017,1566482404,"201051344001158","174011545737251",26.30,20.70,0,329.13,350.77,12.8,10.4,0.084,1393974.8,1393974.8,13269,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566482414,780163.00
08/22/2019 10:00,2,0.471,ACTIVE,212.83,337.24,59.996,1566482404,"201051344000917","174011545737251",28.01,21.30,0,329.73,350.47,13.4,11.0,0.080,1410274.6,1410274.6,13319,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566482415,780164.00
