ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2019 10:00,2,0.506,ACTIVE,213.06,335.74,60.022,1566482404,"201051344000417","174011545737251",18.27,20.70,0,330.03,346.56,9.4,7.1,0.053,1108825.6,1108825.6,13314,0,0,0,L,1122011218,1,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566482416,780165.00
08/22/2019 10:00,2,0.455,ACTIVE,213.06,337.54,60.028,1566482404,"201051344000685","174011545737251",28.45,20.30,0,330.03,352.27,13.1,10.8,0.088,1415923.1,1415923.1,13291,0,0,0,L,1122011218,1,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566482417,780166.00
08/22/2019 10:00,2,0.492,ACTIVE,213.06,337.24,60.043,1566482404,"201051344000651","174011545737251",27.14,20.30,0,331.23,351.97,13.6,11.2,0.080,1410980.3,1410980.3,13277,0,0,0,L,1122011218,1,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566482418,780167.00
08/22/2019 10:00,2,0.473,ACTIVE,212.38,335.44,59.996,1566482404,"201051344000594","174011545737251",28.17,22.00,0,326.72,350.77,13.5,11.1,0.084,1420205.1,1420205.1,13282,0,0,0,L,1122011218,1,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566482419,780168.00
08/22/2019 10:00,2,0.475,ACTIVE,212.61,335.74,60.012,1566482404,"201051344000469","174011545737251",28.55,19.30,0,328.22,351.07,13.8,11.4,0.084,1400822.4,1400822.4,13299,0,0,0,L,1122011218,1,120.88,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566482420,780169.00
08/22/2019 10:00,2,0.486,ACTIVE,213.06,336.64,60.006,1566482404,"201051344000585","174011545737251",29.68,21.30,0,330.03,352.27,14.6,12.2,0.080,1427557.1,1427557.1,13268,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566482421,780170.00
08/22/2019 10:00,2,0.471,ACTIVE,213.06,336.64,60.006,1566482404,"201051344000853","174011545737251",28.01,20.30,0,330.33,351.97,13.4,11.0,0.080,1423418.8,1423418.8,13286,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566482422,780171.00
08/22/2019 10:00,2,0.459,ACTIVE,213.06,337.24,59.990,1566482404,"201051344001145","174011545737251",28.43,20.00,0,331.23,351.37,13.2,10.8,0.075,1425088.8,1425088.8,13311,0,0,0,L,1122011218,1,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566482423,780172.00
08/22/2019 10:00,2,0.498,ACTIVE,213.06,336.94,59.980,1566482404,"201051344000438","174011545737251",27.79,21.00,0,330.63,351.97,14.0,11.6,0.084,1418639.3,1418639.3,13282,0,0,0,L,1122011218,1,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566482424,780173.00
08/22/2019 10:00,2,0.504,ACTIVE,212.61,335.14,60.006,1566482404,"201051344001135","174011545737251",28.31,20.70,0,330.03,350.77,14.5,12.0,0.080,1406735.2,1406735.2,13261,0,0,0,L,1122011218,1,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566482425,780174.00
08/22/2019 10:00,2,0.471,ACTIVE,212.61,335.14,60.017,1566482404,"201051344000983","174011545737251",29.12,20.30,0,329.13,350.17,13.9,11.5,0.084,1421798.7,1421798.7,13276,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566482426,780175.00
08/22/2019 10:00,2,0.486,ACTIVE,213.06,335.74,60.012,1566482404,"201051344001203","174011545737251",28.55,21.00,0,330.03,352.27,14.1,11.7,0.088,1415024.0,1415024.0,13294,0,0,0,L,1122011218,1,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566482427,780176.00
08/22/2019 10:00,2,0.480,ACTIVE,212.83,335.74,60.017,1566482404,"201051344001230","174011545737251",27.89,21.00,0,327.02,349.56,13.6,11.2,0.080,1408797.3,1408797.3,13332,0,0,0,L,1122011218,1,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566482428,780177.00
08/22/2019 10:00,2,0.498,ACTIVE,212.38,336.34,60.006,1566482404,"201051344000646","174011545737251",27.89,21.00,0,328.52,351.67,14.1,11.7,0.080,1402976.5,1402976.5,13293,0,0,0,L,1122011218,1,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566482429,780178.00
08/22/2019 10:00,2,0.479,ACTIVE,212.61,334.84,60.006,1566482404,"201051344000867","174011545737251",28.27,21.50,0,328.22,350.17,13.7,11.3,0.071,1398826.0,1398826.0,13302,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566482430,780179.00
08/22/2019 10:00,2,0.482,ACTIVE,213.06,337.24,59.996,1566482404,"201051344000633","174011545737251",27.85,21.00,0,329.43,351.97,13.7,11.3,0.088,1395236.2,1395236.2,13314,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566482430,780180.00
08/22/2019 10:00,2,0.514,ACTIVE,212.38,335.74,59.996,1566482404,"201051344000955","174011545737251",28.33,21.00,0,329.13,350.17,14.8,12.3,0.088,1423789.8,1423789.8,13293,0,0,0,L,1122011218,1,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566482431,780181.00
08/22/2019 10:00,2,0.473,ACTIVE,212.61,335.74,60.049,1566482404,"201051344000648","174011545737251",28.41,19.80,0,330.03,350.77,13.7,11.3,0.080,1408418.1,1408418.1,13278,0,0,0,L,1122011218,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566482432,780182.00
08/22/2019 10:00,2,0.471,ACTIVE,212.83,336.04,60.006,1566482404,"201051344000645","174011545737251",27.53,20.30,0,329.43,351.07,13.2,10.8,0.080,1414460.0,1414460.0,13283,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566482433,780183.00
08/22/2019 10:00,2,0.477,ACTIVE,212.38,335.74,60.043,1566482404,"201051344000569","174011545737251",28.57,20.00,0,329.73,351.07,13.8,11.4,0.084,1432097.5,1432097.5,13271,0,0,0,L,1122011218,1,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566482434,780184.00
08/22/2019 10:00,2,0.523,ACTIVE,212.61,339.04,60.022,1566482404,"179051228000119","174011545737251",28.17,22.00,0,330.93,354.97,14.9,12.5,0.080,217549.7,217549.7,13393,0,0,0,L,46974696,1,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566482435,780185.00
08/22/2019 10:15,2,0.957,ACTIVE,212.61,340.55,60.022,1566483304,"201051344000579","174011545737251",29.36,21.50,0,327.92,353.17,28.5,25.6,0.221,1433671.9,1433671.9,13287,0,0,0,L,1122011218,1,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566483305,780186.00
08/22/2019 10:15,2,0.961,ACTIVE,213.51,342.35,60.033,1566483304,"201051344001025","174011545737251",29.32,21.00,0,328.82,354.37,28.5,25.6,0.217,1419719.4,1419719.4,13273,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566483306,780187.00
08/22/2019 10:15,2,0.947,ACTIVE,213.51,343.25,60.012,1566483304,"201051344001093","174011545737251",29.22,20.70,0,328.82,354.37,28.1,25.1,0.212,1400734.5,1400734.5,13319,0,0,0,L,1122011218,1,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566483307,780188.00
08/22/2019 10:15,2,0.920,ACTIVE,212.61,339.95,60.012,1566483304,"201051344000458","174011545737251",29.04,21.00,0,328.22,352.27,27.1,24.2,0.217,1413751.4,1413751.4,13277,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566483308,780189.00
08/22/2019 10:15,2,0.977,ACTIVE,213.06,342.35,60.028,1566483304,"201051344000890","174011545737251",29.12,21.00,0,328.52,354.07,28.8,25.9,0.212,1416069.1,1416069.1,13288,0,0,0,L,1122011218,1,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566483309,780190.00
08/22/2019 10:15,2,0.111,ACTIVE,212.61,298.47,60.028,1566483304,"201051344000988","174011545737251",22.15,19.00,0,290.65,300.57,2.5,0.5,0.000,1067389.2,1067389.2,13271,0,0,0,L,1122011218,1,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566483310,780191.00
08/22/2019 10:15,2,0.932,ACTIVE,213.74,342.65,60.033,1566483304,"201051344000582","174011545737251",29.16,20.70,0,327.92,354.97,27.5,24.7,0.208,1392800.9,1392800.9,13275,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566483311,780192.00
08/22/2019 10:15,2,0.949,ACTIVE,212.38,339.34,60.028,1566483304,"201051344000868","174011545737251",28.94,19.80,0,327.62,353.17,27.9,25.0,0.212,1401048.4,1401048.4,13276,0,0,0,L,1122011218,1,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566483312,780193.00
08/22/2019 10:15,2,0.916,ACTIVE,213.06,341.15,60.038,1566483304,"201051344000576","174011545737251",28.90,20.00,0,328.52,353.17,26.9,24.0,0.203,1416422.4,1416422.4,13307,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566483313,780194.00
08/22/2019 10:15,2,0.926,ACTIVE,212.83,340.55,60.033,1566483304,"201051344001158","174011545737251",29.04,20.30,0,327.62,352.87,27.3,24.4,0.221,1393979.5,1393979.5,13270,0,0,0,L,1122011218,1,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566483314,780195.00
08/22/2019 10:15,2,0.938,ACTIVE,213.51,342.95,60.043,1566483304,"201051344000917","174011545737251",28.82,21.50,0,327.02,354.07,27.4,24.5,0.212,1410279.4,1410279.4,13320,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566483315,780196.00
08/22/2019 10:15,2,0.977,ACTIVE,213.74,340.55,60.017,1566483304,"201051344000417","174011545737251",19.10,20.70,0,328.82,348.36,18.9,16.3,0.137,1108828.8,1108828.8,13315,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566483316,780197.00
08/22/2019 10:15,2,0.930,ACTIVE,213.51,342.65,59.996,1566483304,"201051344000685","174011545737251",29.02,20.30,0,329.43,354.37,27.4,24.5,0.221,1415927.9,1415927.9,13292,0,0,0,L,1122011218,1,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566483317,780198.00
08/22/2019 10:15,2,0.947,ACTIVE,213.51,342.95,60.028,1566483304,"201051344000651","174011545737251",29.10,20.70,0,328.82,354.67,28.0,25.1,0.208,1410985.3,1410985.3,13278,0,0,0,L,1122011218,1,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566483318,780199.00
08/22/2019 10:15,2,0.930,ACTIVE,212.38,341.15,60.012,1566483304,"201051344000594","174011545737251",29.22,21.80,0,326.72,354.07,27.5,24.7,0.217,1420210.0,1420210.0,13283,0,0,0,L,1122011218,1,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566483319,780200.00
08/22/2019 10:15,2,0.930,ACTIVE,212.83,341.15,60.028,1566483304,"201051344000469","174011545737251",29.22,19.30,0,327.62,353.17,27.5,24.6,0.225,1400827.3,1400827.3,13300,0,0,0,L,1122011218,1,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566483320,780201.00
08/22/2019 10:15,2,0.992,ACTIVE,213.74,343.55,60.012,1566483304,"201051344000585","174011545737251",29.36,21.00,0,328.82,354.67,29.5,26.5,0.221,1427562.4,1427562.4,13269,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566483320,780202.00
08/22/2019 10:15,2,0.918,ACTIVE,213.29,342.35,60.012,1566483304,"201051344000853","174011545737251",29.22,20.30,0,329.13,353.47,27.2,24.4,0.208,1423423.6,1423423.6,13287,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566483321,780203.00
08/22/2019 10:15,2,0.941,ACTIVE,213.51,342.95,60.038,1566483304,"201051344001145","174011545737251",29.00,20.00,0,328.82,354.37,27.7,24.8,0.208,1425093.7,1425093.7,13312,0,0,0,L,1122011218,1,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566483322,780204.00
08/22/2019 10:15,2,0.945,ACTIVE,213.74,342.95,60.028,1566483304,"201051344000438","174011545737251",29.64,21.00,0,329.13,354.67,28.4,25.5,0.212,1418644.4,1418644.4,13283,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566483323,780205.00
08/22/2019 10:15,2,0.979,ACTIVE,213.29,341.45,60.017,1566483304,"201051344001135","174011545737251",29.32,20.70,0,328.52,354.07,29.1,26.1,0.217,1406740.4,1406740.4,13262,0,0,0,L,1122011218,1,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566483324,780206.00
08/22/2019 10:15,2,0.938,ACTIVE,212.83,340.55,60.022,1566483304,"201051344000983","174011545737251",29.10,20.30,0,327.62,352.57,27.7,24.8,0.212,1421803.7,1421803.7,13277,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566483325,780207.00
08/22/2019 10:15,2,0.955,ACTIVE,213.51,342.35,60.017,1566483304,"201051344001203","174011545737251",29.22,21.00,0,328.82,355.28,28.3,25.4,0.221,1415029.0,1415029.0,13295,0,0,0,L,1122011218,1,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566483326,780208.00
08/22/2019 10:15,2,0.938,ACTIVE,213.29,341.75,60.022,1566483304,"201051344001230","174011545737251",29.16,20.30,0,327.32,352.57,27.7,24.8,0.217,1408802.2,1408802.2,13333,0,0,0,L,1122011218,1,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566483327,780209.00
08/22/2019 10:15,2,0.953,ACTIVE,212.83,342.95,60.022,1566483304,"201051344000646","174011545737251",29.24,20.70,0,328.22,354.07,28.2,25.3,0.221,1402981.6,1402981.6,13294,0,0,0,L,1122011218,1,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566483328,780210.00
08/22/2019 10:15,2,0.941,ACTIVE,212.83,340.55,60.022,1566483304,"201051344000867","174011545737251",28.96,21.50,0,327.92,352.27,27.6,24.8,0.199,1398830.9,1398830.9,13303,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566483329,780211.00
08/22/2019 10:15,2,0.922,ACTIVE,213.06,342.35,60.028,1566483304,"201051344000633","174011545737251",29.18,21.00,0,327.92,354.07,27.3,24.4,0.217,1395241.0,1395241.0,13315,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566483330,780212.00
08/22/2019 10:15,2,0.951,ACTIVE,213.06,342.65,60.033,1566483304,"201051344000955","174011545737251",29.78,21.00,0,327.62,353.47,28.7,25.8,0.225,1423795.0,1423795.0,13294,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566483331,780213.00
08/22/2019 10:15,2,0.908,ACTIVE,213.06,339.95,59.985,1566483304,"201051344000648","174011545737251",29.38,20.00,0,327.92,352.57,27.1,24.2,0.208,1408422.9,1408422.9,13279,0,0,0,L,1122011218,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566483332,780214.00
08/22/2019 10:15,2,0.904,ACTIVE,213.06,341.15,60.022,1566483304,"201051344000645","174011545737251",29.20,20.70,0,329.13,352.57,26.8,24.0,0.199,1414464.8,1414464.8,13284,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566483332,780215.00
08/22/2019 10:15,2,0.920,ACTIVE,212.83,341.15,59.990,1566483304,"201051344000569","174011545737251",29.66,20.00,0,328.22,353.17,27.7,24.8,0.217,1432102.5,1432102.5,13272,0,0,0,L,1122011218,1,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566483334,780216.00
08/22/2019 10:15,2,0.980,ACTIVE,212.83,344.15,60.033,1566483304,"179051228000119","174011545737251",29.16,22.50,0,328.82,355.58,29.0,26.0,0.221,217555.0,217555.0,13394,0,0,0,L,46974696,1,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566483335,780217.00
08/22/2019 10:30,2,1.523,ACTIVE,212.83,347.46,60.012,1566484203,"201051344000579","174011545737251",29.58,22.00,0,317.10,364.89,45.7,42.2,0.362,1433679.6,1433679.6,13288,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566484205,780218.00
08/22/2019 10:30,2,1.557,ACTIVE,213.51,348.06,60.001,1566484203,"201051344001025","174011545737251",29.72,21.30,0,317.10,367.30,46.9,43.3,0.367,1419727.3,1419727.3,13274,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566484206,780219.00
08/22/2019 10:30,2,1.516,ACTIVE,213.74,348.96,59.980,1566484203,"201051344001093","174011545737251",29.90,21.00,0,321.31,366.70,45.9,42.4,0.362,1400742.2,1400742.2,13320,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566484207,780220.00
08/22/2019 10:30,2,1.467,ACTIVE,212.83,346.26,60.001,1566484203,"201051344000458","174011545737251",29.66,21.50,0,316.20,364.29,44.1,40.7,0.371,1413758.8,1413758.8,13278,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566484208,780221.00
08/22/2019 10:30,2,1.561,ACTIVE,213.29,348.06,60.022,1566484203,"201051344000890","174011545737251",29.60,21.30,0,317.40,367.00,46.8,43.3,0.376,1416077.0,1416077.0,13289,0,0,0,L,1122011218,1,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566484209,780222.00
08/22/2019 10:30,2,0.115,ACTIVE,212.83,300.57,59.996,1566484203,"201051344000988","174011545737251",22.62,19.00,0,287.05,301.77,2.7,0.6,0.000,1067389.4,1067389.4,13272,0,0,0,L,1122011218,1,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566484210,780223.00
08/22/2019 10:30,2,1.516,ACTIVE,214.19,349.26,60.006,1566484203,"201051344000582","174011545737251",29.70,20.30,0,317.70,367.60,45.6,42.1,0.367,1392808.5,1392808.5,13276,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566484210,780224.00
08/22/2019 10:30,2,1.619,ACTIVE,212.61,346.56,59.985,1566484203,"201051344000868","174011545737251",18.61,20.00,0,315.90,364.89,30.3,27.3,0.261,1401056.1,1401056.1,13277,0,0,0,L,1122011218,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566484211,780225.00
08/22/2019 10:30,2,1.490,ACTIVE,213.51,348.06,60.006,1566484203,"201051344000576","174011545737251",29.32,20.70,0,318.91,365.49,44.3,40.8,0.367,1416429.8,1416429.8,13308,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566484212,780226.00
08/22/2019 10:30,2,1.521,ACTIVE,213.06,347.16,60.012,1566484203,"201051344001158","174011545737251",29.22,21.00,0,316.50,365.49,45.0,41.5,0.376,1393987.1,1393987.1,13271,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566484213,780227.00
08/22/2019 10:30,2,1.516,ACTIVE,213.74,348.66,59.964,1566484203,"201051344000917","174011545737251",29.52,21.50,0,319.51,366.10,45.3,41.8,0.367,1410287.0,1410287.0,13321,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566484214,780228.00
08/22/2019 10:30,2,1.572,ACTIVE,213.74,344.15,59.990,1566484203,"201051344000417","174011545737251",19.36,21.00,0,320.71,356.78,30.9,27.9,0.247,1108833.8,1108833.8,13316,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566484215,780229.00
08/22/2019 10:30,2,1.520,ACTIVE,213.96,348.96,59.996,1566484203,"201051344000685","174011545737251",29.64,20.70,0,318.61,366.70,45.6,42.1,0.389,1415935.5,1415935.5,13293,0,0,0,L,1122011218,1,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566484216,780230.00
08/22/2019 10:30,2,1.557,ACTIVE,213.96,348.96,59.975,1566484203,"201051344000651","174011545737251",29.50,21.00,0,320.71,367.60,46.6,43.0,0.371,1410993.1,1410993.1,13279,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566484217,780231.00
08/22/2019 10:30,2,1.525,ACTIVE,212.61,346.56,59.969,1566484203,"201051344000594","174011545737251",29.32,22.30,0,315.30,364.29,45.3,41.8,0.367,1420217.6,1420217.6,13284,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566484218,780232.00
08/22/2019 10:30,2,1.525,ACTIVE,213.06,346.26,59.990,1566484203,"201051344000469","174011545737251",29.40,19.50,0,316.20,365.80,45.4,41.9,0.384,1400834.9,1400834.9,13301,0,0,0,L,1122011218,1,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566484219,780233.00
08/22/2019 10:30,2,1.689,ACTIVE,213.96,347.76,59.990,1566484203,"201051344000585","174011545737251",20.32,21.30,0,321.31,367.90,34.8,31.6,0.270,1427570.5,1427570.5,13270,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566484220,780234.00
08/22/2019 10:30,2,1.502,ACTIVE,213.51,348.06,60.017,1566484203,"201051344000853","174011545737251",29.58,21.00,0,321.31,366.10,45.1,41.6,0.362,1423431.2,1423431.2,13288,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566484221,780235.00
08/22/2019 10:30,2,1.533,ACTIVE,213.74,348.66,60.001,1566484203,"201051344001145","174011545737251",29.52,20.00,0,320.11,367.60,45.9,42.4,0.367,1425101.4,1425101.4,13313,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566484222,780236.00
08/22/2019 10:30,2,1.570,ACTIVE,213.74,348.96,59.990,1566484203,"201051344000438","174011545737251",29.56,21.30,0,319.21,367.60,47.1,43.5,0.371,1418652.3,1418652.3,13284,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566484222,780237.00
08/22/2019 10:30,2,1.594,ACTIVE,213.51,347.46,59.996,1566484203,"201051344001135","174011545737251",29.46,20.70,0,317.40,367.60,47.6,44.0,0.376,1406748.5,1406748.5,13263,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566484223,780238.00
08/22/2019 10:30,2,1.502,ACTIVE,213.06,346.56,59.996,1566484203,"201051344000983","174011545737251",29.84,21.00,0,317.70,365.19,45.5,41.9,0.376,1421811.3,1421811.3,13278,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566484224,780239.00
08/22/2019 10:30,2,1.580,ACTIVE,213.96,348.66,59.985,1566484203,"201051344001203","174011545737251",29.34,21.50,0,320.41,368.50,47.0,43.4,0.380,1415036.9,1415036.9,13296,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566484225,780240.00
08/22/2019 10:30,2,1.537,ACTIVE,213.29,347.16,59.996,1566484203,"201051344001230","174011545737251",29.70,21.00,0,319.21,366.10,46.3,42.7,0.380,1408810.0,1408810.0,13334,0,0,0,L,1122011218,1,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566484226,780241.00
08/22/2019 10:30,2,1.574,ACTIVE,213.06,348.06,59.996,1566484203,"201051344000646","174011545737251",29.30,21.30,0,316.20,367.60,46.8,43.2,0.393,1402989.5,1402989.5,13295,0,0,0,L,1122011218,1,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566484227,780242.00
08/22/2019 10:30,2,1.527,ACTIVE,213.06,345.36,60.001,1566484203,"201051344000867","174011545737251",29.54,22.30,0,316.50,363.99,45.7,42.2,0.358,1398838.6,1398838.6,13304,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566484228,780243.00
08/22/2019 10:30,2,1.498,ACTIVE,213.29,348.06,59.990,1566484203,"201051344000633","174011545737251",29.82,21.50,0,317.10,366.10,45.3,41.8,0.367,1395248.6,1395248.6,13316,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566484229,780244.00
08/22/2019 10:30,2,1.568,ACTIVE,213.06,347.46,59.996,1566484203,"201051344000955","174011545737251",29.90,21.00,0,316.50,366.70,47.5,43.9,0.393,1423803.1,1423803.1,13295,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566484230,780245.00
08/22/2019 10:30,2,1.482,ACTIVE,213.06,347.16,59.996,1566484203,"201051344000648","174011545737251",29.72,20.00,0,317.40,365.49,44.6,41.1,0.367,1408430.4,1408430.4,13280,0,0,0,L,1122011218,1,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566484231,780246.00
08/22/2019 10:30,2,1.512,ACTIVE,213.29,347.46,59.996,1566484203,"201051344000645","174011545737251",29.14,21.00,0,317.10,366.10,44.6,41.2,0.358,1414472.2,1414472.2,13285,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566484232,780247.00
08/22/2019 10:30,2,1.514,ACTIVE,213.06,347.76,59.985,1566484203,"201051344000569","174011545737251",29.78,20.00,0,315.60,365.80,45.7,42.2,0.371,1432110.2,1432110.2,13273,0,0,0,L,1122011218,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566484233,780248.00
08/22/2019 10:30,2,1.568,ACTIVE,213.29,351.37,59.990,1566484203,"179051228000119","174011545737251",29.52,22.80,0,322.51,368.50,47.0,43.4,0.384,217563.0,217563.0,13395,0,0,0,L,46974696,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566484234,780249.00
08/22/2019 10:45,2,1.697,ACTIVE,213.29,348.36,60.001,1566485104,"201051344000579","174011545737251",29.78,23.80,0,330.93,384.13,51.2,47.5,0.407,1433693.0,1433693.0,13289,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566485105,780250.00
08/22/2019 10:45,2,1.734,ACTIVE,213.74,349.26,60.001,1566485104,"201051344001025","174011545737251",29.32,22.50,0,331.53,385.63,51.5,47.8,0.411,1419740.9,1419740.9,13275,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566485106,780251.00
08/22/2019 10:45,2,1.668,ACTIVE,213.96,350.77,59.996,1566485104,"201051344001093","174011545737251",29.64,21.50,0,332.43,385.33,50.1,46.4,0.407,1400755.6,1400755.6,13321,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566485107,780252.00
08/22/2019 10:45,2,1.666,ACTIVE,213.06,348.06,60.001,1566485104,"201051344000458","174011545737251",29.44,22.80,0,330.93,382.63,49.7,46.0,0.411,1413771.8,1413771.8,13279,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566485108,780253.00
08/22/2019 10:45,2,1.730,ACTIVE,213.29,348.66,60.006,1566485104,"201051344000890","174011545737251",29.14,22.80,0,331.23,384.73,51.0,47.3,0.407,1416090.6,1416090.6,13290,0,0,0,L,1122011218,1,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566485109,780254.00
08/22/2019 10:45,2,0.113,ACTIVE,213.06,300.87,60.006,1566485104,"201051344000988","174011545737251",22.46,19.50,0,296.36,313.80,2.6,0.6,0.000,1067389.5,1067389.5,13273,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566485110,780255.00
08/22/2019 10:45,2,1.682,ACTIVE,214.19,350.77,59.980,1566485104,"201051344000582","174011545737251",29.14,21.00,0,332.13,385.93,49.6,46.0,0.407,1392821.8,1392821.8,13277,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566485111,780256.00
08/22/2019 10:45,2,1.697,ACTIVE,212.83,348.06,60.006,1566485104,"201051344000868","174011545737251",29.22,20.70,0,329.73,383.23,50.3,46.6,0.415,1401069.4,1401069.4,13278,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566485112,780257.00
08/22/2019 10:45,2,1.660,ACTIVE,213.51,350.17,60.033,1566485104,"201051344000576","174011545737251",29.18,21.50,0,330.93,384.13,49.1,45.4,0.402,1416442.8,1416442.8,13309,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566485113,780258.00
08/22/2019 10:45,2,1.693,ACTIVE,213.29,349.26,60.001,1566485104,"201051344001158","174011545737251",29.00,22.00,0,330.93,384.43,49.8,46.1,0.415,1394000.2,1394000.2,13272,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566485113,780259.00
08/22/2019 10:45,2,1.635,ACTIVE,213.74,350.47,60.006,1566485104,"201051344000917","174011545737251",29.58,22.50,0,331.53,384.43,49.0,45.3,0.402,1410300.2,1410300.2,13322,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566485114,780260.00
08/22/2019 10:45,2,1.703,ACTIVE,213.74,345.36,60.017,1566485104,"201051344000417","174011545737251",19.18,22.00,0,331.83,369.40,33.1,30.0,0.274,1108842.6,1108842.6,13317,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566485115,780261.00
08/22/2019 10:45,2,1.668,ACTIVE,213.74,349.86,60.006,1566485104,"201051344000685","174011545737251",29.14,21.30,0,331.83,384.73,49.2,45.6,0.420,1415948.8,1415948.8,13294,0,0,0,L,1122011218,1,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566485116,780262.00
08/22/2019 10:45,2,1.693,ACTIVE,214.19,350.47,60.001,1566485104,"201051344000651","174011545737251",29.34,21.80,0,332.73,385.33,50.4,46.7,0.402,1411006.6,1411006.6,13280,0,0,0,L,1122011218,1,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566485117,780263.00
08/22/2019 10:45,2,1.686,ACTIVE,212.83,347.76,60.028,1566485104,"201051344000594","174011545737251",29.14,23.50,0,328.82,382.33,49.8,46.1,0.407,1420230.8,1420230.8,13285,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566485118,780264.00
08/22/2019 10:45,2,1.674,ACTIVE,213.29,349.56,60.006,1566485104,"201051344000469","174011545737251",29.38,20.00,0,330.03,384.73,49.8,46.2,0.429,1400848.1,1400848.1,13302,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566485119,780265.00
08/22/2019 10:45,2,1.723,ACTIVE,213.96,349.26,60.033,1566485104,"201051344000585","174011545737251",29.48,22.30,0,330.33,385.33,51.5,47.7,0.415,1427584.3,1427584.3,13271,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566485120,780266.00
08/22/2019 10:45,2,1.668,ACTIVE,213.96,349.56,59.996,1566485104,"201051344000853","174011545737251",29.28,22.50,0,332.43,383.83,49.5,45.8,0.402,1423444.3,1423444.3,13289,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566485121,780267.00
08/22/2019 10:45,2,1.645,ACTIVE,213.74,349.56,59.990,1566485104,"201051344001145","174011545737251",29.28,21.30,0,331.53,385.03,48.8,45.2,0.398,1425114.7,1425114.7,13314,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566485122,780268.00
08/22/2019 10:45,2,1.695,ACTIVE,213.51,349.86,60.006,1566485104,"201051344000438","174011545737251",29.22,22.50,0,331.83,385.63,50.2,46.5,0.398,1418665.9,1418665.9,13285,0,0,0,L,1122011218,1,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566485123,780269.00
08/22/2019 10:45,2,1.703,ACTIVE,213.51,348.66,60.006,1566485104,"201051344001135","174011545737251",29.32,21.50,0,331.23,385.63,50.5,46.9,0.398,1406762.2,1406762.2,13264,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566485124,780270.00
08/22/2019 10:45,2,1.650,ACTIVE,213.29,348.36,60.038,1566485104,"201051344000983","174011545737251",29.70,22.00,0,330.33,383.83,49.7,46.0,0.411,1421824.5,1421824.5,13279,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566485125,780271.00
08/22/2019 10:45,2,1.678,ACTIVE,213.74,349.86,59.996,1566485104,"201051344001203","174011545737251",29.40,22.30,0,332.43,385.93,50.0,46.3,0.411,1415050.5,1415050.5,13297,0,0,0,L,1122011218,1,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566485126,780272.00
08/22/2019 10:45,2,1.625,ACTIVE,213.29,348.96,59.990,1566485104,"201051344001230","174011545737251",29.42,22.00,0,329.43,383.53,48.5,44.9,0.402,1408823.3,1408823.3,13335,0,0,0,L,1122011218,1,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566485127,780273.00
08/22/2019 10:45,2,1.668,ACTIVE,213.06,348.96,60.017,1566485104,"201051344000646","174011545737251",29.16,22.50,0,331.23,385.33,49.3,45.7,0.420,1403002.9,1403002.9,13296,0,0,0,L,1122011218,1,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566485128,780274.00
08/22/2019 10:45,2,1.660,ACTIVE,213.06,347.16,60.006,1566485104,"201051344000867","174011545737251",29.24,23.30,0,330.63,382.63,49.2,45.6,0.393,1398851.9,1398851.9,13305,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566485129,780275.00
08/22/2019 10:45,2,1.627,ACTIVE,213.51,349.56,60.022,1566485104,"201051344000633","174011545737251",29.48,22.80,0,331.83,383.83,48.6,45.0,0.393,1395261.7,1395261.7,13317,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566485129,780276.00
08/22/2019 10:45,2,1.676,ACTIVE,213.06,348.36,60.006,1566485104,"201051344000955","174011545737251",29.48,21.80,0,330.33,384.43,50.1,46.4,0.415,1423816.8,1423816.8,13296,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566485130,780277.00
08/22/2019 10:45,2,1.627,ACTIVE,213.29,347.46,60.006,1566485104,"201051344000648","174011545737251",29.16,21.30,0,331.23,383.83,48.0,44.4,0.398,1408443.4,1408443.4,13281,0,0,0,L,1122011218,1,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566485131,780278.00
08/22/2019 10:45,2,1.613,ACTIVE,213.51,348.66,59.990,1566485104,"201051344000645","174011545737251",29.40,21.80,0,331.23,383.83,48.1,44.5,0.398,1414485.2,1414485.2,13286,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566485132,780279.00
08/22/2019 10:45,2,1.631,ACTIVE,213.06,348.66,60.006,1566485104,"201051344000569","174011545737251",29.54,21.30,0,330.93,384.13,48.8,45.1,0.402,1432123.3,1432123.3,13274,0,0,0,L,1122011218,1,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566485133,780280.00
08/22/2019 10:45,2,1.666,ACTIVE,213.51,352.87,60.006,1566485104,"179051228000119","174011545737251",29.78,23.80,0,331.83,386.53,50.2,46.6,0.415,217576.5,217576.5,13396,0,0,0,L,46974696,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566485134,780281.00
08/22/2019 11:00,2,0.918,ACTIVE,212.16,340.25,60.065,1566486004,"201051344000579","174011545737251",29.20,24.00,0,329.13,371.21,27.2,24.3,0.203,1433701.2,1433701.2,13290,0,0,0,L,1122011218,1,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486005,780282.00
08/22/2019 11:00,2,0.916,ACTIVE,212.61,340.25,60.022,1566486004,"201051344001025","174011545737251",29.24,22.50,0,331.53,372.41,27.2,24.3,0.208,1419749.0,1419749.0,13276,0,0,0,L,1122011218,1,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486006,780283.00
08/22/2019 11:00,2,0.875,ACTIVE,212.83,342.05,60.038,1566486004,"201051344001093","174011545737251",29.02,21.80,0,331.83,371.81,25.7,22.9,0.186,1400763.4,1400763.4,13322,0,0,0,L,1122011218,1,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486007,780284.00
08/22/2019 11:00,2,0.893,ACTIVE,212.16,339.65,60.022,1566486004,"201051344000458","174011545737251",28.88,22.50,0,329.43,369.70,26.1,23.3,0.199,1413779.6,1413779.6,13280,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486008,780285.00
08/22/2019 11:00,2,0.918,ACTIVE,212.61,341.15,60.017,1566486004,"201051344000890","174011545737251",29.08,23.00,0,330.93,371.51,27.1,24.2,0.199,1416098.7,1416098.7,13291,0,0,0,L,1122011218,1,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486009,780286.00
08/22/2019 11:00,2,0.109,ACTIVE,212.16,298.47,60.028,1566486004,"201051344000988","174011545737251",21.91,19.80,0,294.86,302.07,2.5,0.5,0.000,1067389.6,1067389.6,13274,0,0,0,L,1122011218,1,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486010,780287.00
08/22/2019 11:00,2,0.893,ACTIVE,213.29,342.35,60.017,1566486004,"201051344000582","174011545737251",28.75,21.00,0,332.73,371.81,26.0,23.2,0.203,1392829.5,1392829.5,13278,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486011,780288.00
08/22/2019 11:00,2,0.914,ACTIVE,212.16,340.55,60.028,1566486004,"201051344000868","174011545737251",28.82,20.70,0,329.13,370.00,26.7,23.8,0.203,1401077.4,1401077.4,13279,0,0,0,L,1122011218,1,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486012,780289.00
08/22/2019 11:00,2,0.875,ACTIVE,212.61,340.85,60.012,1566486004,"201051344000576","174011545737251",28.90,21.50,0,331.53,370.90,25.6,22.8,0.199,1416450.5,1416450.5,13310,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486013,780290.00
08/22/2019 11:00,2,0.900,ACTIVE,212.16,340.25,60.022,1566486004,"201051344001158","174011545737251",28.53,21.80,0,329.13,371.21,26.0,23.2,0.208,1394008.1,1394008.1,13273,0,0,0,L,1122011218,1,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486014,780291.00
08/22/2019 11:00,2,0.865,ACTIVE,212.83,341.75,60.028,1566486004,"201051344000917","174011545737251",28.86,22.30,0,330.63,370.90,25.3,22.5,0.194,1410307.8,1410307.8,13323,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486015,780292.00
08/22/2019 11:00,2,0.945,ACTIVE,212.83,338.74,60.001,1566486004,"201051344000417","174011545737251",18.67,22.50,0,332.13,360.38,17.9,15.3,0.133,1108847.7,1108847.7,13318,0,0,0,L,1122011218,1,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486015,780293.00
08/22/2019 11:00,2,0.883,ACTIVE,212.61,341.75,60.022,1566486004,"201051344000685","174011545737251",28.73,21.50,0,332.13,371.51,25.7,22.9,0.203,1415956.5,1415956.5,13295,0,0,0,L,1122011218,1,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486016,780294.00
08/22/2019 11:00,2,0.908,ACTIVE,213.06,341.45,60.038,1566486004,"201051344000651","174011545737251",28.84,21.80,0,333.33,371.21,26.6,23.7,0.203,1411014.5,1411014.5,13281,0,0,0,L,1122011218,1,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486017,780295.00
08/22/2019 11:00,2,0.881,ACTIVE,211.93,338.74,60.022,1566486004,"201051344000594","174011545737251",29.32,23.80,0,327.62,370.00,26.2,23.4,0.199,1420238.7,1420238.7,13286,0,0,0,L,1122011218,1,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486018,780296.00
08/22/2019 11:00,2,0.896,ACTIVE,212.38,340.55,60.017,1566486004,"201051344000469","174011545737251",29.14,19.80,0,328.52,370.90,26.5,23.6,0.208,1400856.0,1400856.0,13303,0,0,0,L,1122011218,1,120.65,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486019,780297.00
08/22/2019 11:00,2,0.959,ACTIVE,213.06,342.05,60.033,1566486004,"201051344000585","174011545737251",29.14,22.00,0,332.13,372.11,28.4,25.4,0.212,1427592.6,1427592.6,13272,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486020,780298.00
08/22/2019 11:00,2,0.895,ACTIVE,212.83,341.45,60.017,1566486004,"201051344000853","174011545737251",29.00,22.00,0,333.33,371.81,26.3,23.5,0.203,1423452.1,1423452.1,13290,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486021,780299.00
08/22/2019 11:00,2,0.871,ACTIVE,213.06,341.15,60.022,1566486004,"201051344001145","174011545737251",29.00,21.30,0,332.13,370.60,25.6,22.8,0.190,1425122.3,1425122.3,13315,0,0,0,L,1122011218,1,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486022,780300.00
08/22/2019 11:00,2,0.910,ACTIVE,213.06,341.45,60.017,1566486004,"201051344000438","174011545737251",29.20,22.50,0,331.53,370.60,26.9,24.1,0.208,1418673.9,1418673.9,13286,0,0,0,L,1122011218,1,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486023,780301.00
08/22/2019 11:00,2,0.936,ACTIVE,212.61,340.85,60.038,1566486004,"201051344001135","174011545737251",29.22,21.50,0,330.33,370.60,27.7,24.8,0.203,1406770.3,1406770.3,13265,0,0,0,L,1122011218,1,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486024,780302.00
08/22/2019 11:00,2,0.916,ACTIVE,212.16,339.95,60.033,1566486004,"201051344000983","174011545737251",29.04,21.50,0,328.82,370.30,27.0,24.1,0.203,1421832.5,1421832.5,13280,0,0,0,L,1122011218,1,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486025,780303.00
08/22/2019 11:00,2,0.906,ACTIVE,212.83,341.15,60.022,1566486004,"201051344001203","174011545737251",28.94,22.50,0,332.43,372.11,26.6,23.8,0.203,1415058.4,1415058.4,13298,0,0,0,L,1122011218,1,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486026,780304.00
08/22/2019 11:00,2,0.875,ACTIVE,212.61,340.55,60.022,1566486004,"201051344001230","174011545737251",28.59,22.00,0,329.13,368.80,25.4,22.6,0.194,1408830.9,1408830.9,13336,0,0,0,L,1122011218,1,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486027,780305.00
08/22/2019 11:00,2,0.910,ACTIVE,212.16,340.85,60.022,1566486004,"201051344000646","174011545737251",29.08,22.50,0,329.73,370.60,26.8,24.0,0.212,1403010.7,1403010.7,13297,0,0,0,L,1122011218,1,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486028,780306.00
