ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2019 11:00,2,0.902,ACTIVE,212.38,339.04,60.028,1566486004,"201051344000867","174011545737251",28.78,23.00,0,328.82,368.50,26.4,23.5,0.194,1398859.7,1398859.7,13306,0,0,0,L,1122011218,1,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486029,780307.00
08/22/2019 11:00,2,0.883,ACTIVE,212.61,341.75,60.059,1566486004,"201051344000633","174011545737251",29.04,22.80,0,331.83,369.10,26.0,23.2,0.203,1395269.4,1395269.4,13318,0,0,0,L,1122011218,1,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486030,780308.00
08/22/2019 11:00,2,0.928,ACTIVE,212.16,341.15,60.006,1566486004,"201051344000955","174011545737251",29.04,21.80,0,329.73,370.30,27.3,24.4,0.212,1423824.8,1423824.8,13297,0,0,0,L,1122011218,1,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486031,780309.00
08/22/2019 11:00,2,0.881,ACTIVE,212.38,339.95,60.028,1566486004,"201051344000648","174011545737251",29.04,21.00,0,329.73,368.80,25.9,23.1,0.199,1408451.0,1408451.0,13282,0,0,0,L,1122011218,1,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486031,780310.00
08/22/2019 11:00,2,0.881,ACTIVE,212.61,340.55,60.028,1566486004,"201051344000645","174011545737251",28.71,21.50,0,330.93,369.70,25.6,22.8,0.199,1414492.8,1414492.8,13287,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486032,780311.00
08/22/2019 11:00,2,0.906,ACTIVE,212.38,339.65,60.049,1566486004,"201051344000569","174011545737251",28.94,21.00,0,329.13,369.70,26.6,23.8,0.208,1432131.2,1432131.2,13275,0,0,0,L,1122011218,1,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486033,780312.00
08/22/2019 11:00,2,0.936,ACTIVE,212.61,343.25,60.022,1566486004,"179051228000119","174011545737251",29.46,23.50,0,332.13,373.61,27.9,25.0,0.203,217584.6,217584.6,13397,0,0,0,L,46974696,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486034,780313.00
08/22/2019 11:15,2,1.072,ACTIVE,212.38,341.75,60.012,1566486905,"201051344000579","174011545737251",29.40,23.50,0,328.82,354.67,31.9,28.9,0.243,1433707.7,1433707.7,13291,0,0,0,L,1122011218,1,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486906,780314.00
08/22/2019 11:15,2,1.082,ACTIVE,212.38,342.65,59.996,1566486905,"201051344001025","174011545737251",29.50,22.30,0,330.93,356.78,32.4,29.3,0.247,1419755.7,1419755.7,13277,0,0,0,L,1122011218,1,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486907,780315.00
08/22/2019 11:15,2,1.061,ACTIVE,212.61,343.85,60.006,1566486905,"201051344001093","174011545737251",29.12,21.50,0,330.93,355.88,31.3,28.3,0.234,1400769.7,1400769.7,13323,0,0,0,L,1122011218,1,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486908,780316.00
08/22/2019 11:15,2,1.035,ACTIVE,212.38,341.15,60.001,1566486905,"201051344000458","174011545737251",29.24,22.00,0,327.92,354.97,30.7,27.7,0.243,1413785.9,1413785.9,13281,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486909,780317.00
08/22/2019 11:15,2,1.094,ACTIVE,212.61,342.95,59.996,1566486905,"201051344000890","174011545737251",29.12,22.80,0,329.43,356.48,32.3,29.3,0.247,1416105.3,1416105.3,13292,0,0,0,L,1122011218,1,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486910,780318.00
08/22/2019 11:15,2,0.115,ACTIVE,212.16,298.77,59.990,1566486905,"201051344000988","174011545737251",22.26,19.30,0,293.96,299.67,2.6,0.6,0.000,1067389.8,1067389.8,13275,0,0,0,L,1122011218,1,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486911,780319.00
08/22/2019 11:15,2,1.068,ACTIVE,213.06,344.15,60.001,1566486905,"201051344000582","174011545737251",28.82,20.70,0,330.33,357.08,31.1,28.1,0.243,1392835.9,1392835.9,13279,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486911,780320.00
08/22/2019 11:15,2,1.047,ACTIVE,212.16,342.35,60.028,1566486905,"201051344000868","174011545737251",29.64,20.30,0,327.62,355.58,31.5,28.4,0.243,1401083.8,1401083.8,13280,0,0,0,L,1122011218,1,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486912,780321.00
08/22/2019 11:15,2,1.016,ACTIVE,212.61,343.25,59.964,1566486905,"201051344000576","174011545737251",29.60,21.00,0,330.03,354.97,30.4,27.4,0.239,1416456.7,1416456.7,13311,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486913,780322.00
08/22/2019 11:15,2,1.055,ACTIVE,212.38,342.35,60.001,1566486905,"201051344001158","174011545737251",28.92,21.50,0,328.82,355.28,30.9,27.9,0.247,1394014.4,1394014.4,13274,0,0,0,L,1122011218,1,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486914,780323.00
08/22/2019 11:15,2,1.037,ACTIVE,212.83,343.25,60.006,1566486905,"201051344000917","174011545737251",29.34,22.00,0,329.73,356.48,30.9,27.9,0.239,1410314.1,1410314.1,13324,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486915,780324.00
08/22/2019 11:15,2,1.109,ACTIVE,212.83,341.15,59.975,1566486905,"201051344000417","174011545737251",18.91,22.50,0,330.33,349.56,21.2,18.6,0.159,1108851.9,1108851.9,13319,0,0,0,L,1122011218,1,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486916,780325.00
08/22/2019 11:15,2,1.055,ACTIVE,212.83,344.15,60.017,1566486905,"201051344000685","174011545737251",28.90,21.00,0,330.33,356.48,30.9,27.9,0.256,1415962.8,1415962.8,13296,0,0,0,L,1122011218,1,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486917,780326.00
08/22/2019 11:15,2,1.078,ACTIVE,212.83,343.85,60.001,1566486905,"201051344000651","174011545737251",29.06,21.30,0,330.63,356.78,31.8,28.7,0.239,1411021.0,1411021.0,13282,0,0,0,L,1122011218,1,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486918,780327.00
08/22/2019 11:15,2,1.055,ACTIVE,212.16,341.45,60.001,1566486905,"201051344000594","174011545737251",29.08,23.50,0,327.32,355.58,31.1,28.1,0.256,1420245.1,1420245.1,13287,0,0,0,L,1122011218,1,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486919,780328.00
08/22/2019 11:15,2,1.047,ACTIVE,212.61,342.65,60.006,1566486905,"201051344000469","174011545737251",29.40,19.50,0,327.62,355.88,31.2,28.2,0.252,1400862.4,1400862.4,13304,0,0,0,L,1122011218,1,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486920,780329.00
08/22/2019 11:15,2,1.121,ACTIVE,212.83,344.15,59.996,1566486905,"201051344000585","174011545737251",29.48,22.00,0,330.33,357.38,33.5,30.4,0.256,1427599.5,1427599.5,13273,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486921,780330.00
08/22/2019 11:15,2,1.049,ACTIVE,212.83,343.55,60.001,1566486905,"201051344000853","174011545737251",29.32,21.30,0,330.63,355.88,31.1,28.1,0.243,1423458.5,1423458.5,13291,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486922,780331.00
08/22/2019 11:15,2,1.035,ACTIVE,212.83,342.95,60.001,1566486905,"201051344001145","174011545737251",29.58,21.00,0,330.33,356.78,31.0,28.0,0.243,1425128.6,1425128.6,13316,0,0,0,L,1122011218,1,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486923,780332.00
08/22/2019 11:15,2,1.080,ACTIVE,212.61,342.95,60.006,1566486905,"201051344000438","174011545737251",29.24,22.30,0,330.63,356.78,32.0,29.0,0.252,1418680.4,1418680.4,13287,0,0,0,L,1122011218,1,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486924,780333.00
08/22/2019 11:15,2,1.115,ACTIVE,212.38,342.05,59.990,1566486905,"201051344001135","174011545737251",28.98,21.30,0,329.73,356.78,32.8,29.7,0.247,1406777.0,1406777.0,13266,0,0,0,L,1122011218,1,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486925,780334.00
08/22/2019 11:15,2,1.059,ACTIVE,212.38,342.05,59.996,1566486905,"201051344000983","174011545737251",29.40,21.30,0,328.52,355.58,31.5,28.5,0.252,1421838.9,1421838.9,13281,0,0,0,L,1122011218,1,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486926,780335.00
08/22/2019 11:15,2,1.076,ACTIVE,212.83,342.35,60.001,1566486905,"201051344001203","174011545737251",29.20,22.30,0,329.43,357.38,31.9,28.8,0.252,1415064.9,1415064.9,13299,0,0,0,L,1122011218,1,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486927,780336.00
08/22/2019 11:15,2,1.045,ACTIVE,212.38,342.05,60.001,1566486905,"201051344001230","174011545737251",29.24,21.80,0,329.43,354.97,31.0,28.0,0.243,1408837.1,1408837.1,13337,0,0,0,L,1122011218,1,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486927,780337.00
08/22/2019 11:15,2,1.061,ACTIVE,212.16,343.25,60.006,1566486905,"201051344000646","174011545737251",29.64,22.50,0,328.82,356.48,31.9,28.9,0.256,1403017.3,1403017.3,13298,0,0,0,L,1122011218,1,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486928,780338.00
08/22/2019 11:15,2,1.047,ACTIVE,212.38,340.55,60.028,1566486905,"201051344000867","174011545737251",29.38,22.80,0,327.92,355.28,31.2,28.2,0.247,1398866.1,1398866.1,13307,0,0,0,L,1122011218,1,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486929,780339.00
08/22/2019 11:15,2,1.047,ACTIVE,212.61,343.55,60.006,1566486905,"201051344000633","174011545737251",28.96,22.50,0,329.43,356.18,30.8,27.8,0.239,1395275.7,1395275.7,13319,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486930,780340.00
08/22/2019 11:15,2,1.096,ACTIVE,212.16,342.65,59.996,1566486905,"201051344000955","174011545737251",29.12,21.50,0,329.43,355.88,32.4,29.3,0.256,1423831.4,1423831.4,13298,0,0,0,L,1122011218,1,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486931,780341.00
08/22/2019 11:15,2,1.021,ACTIVE,212.38,341.45,60.001,1566486905,"201051344000648","174011545737251",29.54,20.70,0,329.43,354.67,30.6,27.7,0.243,1408457.3,1408457.3,13283,0,0,0,L,1122011218,1,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486932,780342.00
08/22/2019 11:15,2,1.027,ACTIVE,212.61,342.05,60.006,1566486905,"201051344000645","174011545737251",29.22,21.30,0,329.43,355.28,30.4,27.4,0.234,1414499.0,1414499.0,13288,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486933,780343.00
08/22/2019 11:15,2,1.051,ACTIVE,212.38,342.05,59.996,1566486905,"201051344000569","174011545737251",29.52,20.30,0,328.22,355.28,31.5,28.5,0.247,1432137.6,1432137.6,13276,0,0,0,L,1122011218,1,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486934,780344.00
08/22/2019 11:15,2,1.096,ACTIVE,212.38,345.66,60.006,1566486905,"179051228000119","174011545737251",29.40,23.30,0,330.33,357.68,32.7,29.6,0.247,217591.4,217591.4,13398,0,0,0,L,46974696,1,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566486935,780345.00
08/22/2019 11:30,2,1.783,ACTIVE,213.06,349.26,60.028,1566487804,"201051344000579","174011545737251",30.20,23.50,0,329.73,374.81,54.5,50.7,0.460,1433717.6,1433717.6,13292,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566487805,780346.00
08/22/2019 11:30,2,1.852,ACTIVE,213.29,350.17,60.028,1566487804,"201051344001025","174011545737251",29.78,22.50,0,330.93,373.01,55.9,52.0,0.451,1419765.7,1419765.7,13278,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566487806,780347.00
08/22/2019 11:30,2,1.801,ACTIVE,213.29,351.07,60.022,1566487804,"201051344001093","174011545737251",29.84,21.80,0,330.33,372.71,54.4,50.6,0.438,1400779.5,1400779.5,13324,0,0,0,L,1122011218,1,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566487807,780348.00
08/22/2019 11:30,2,1.779,ACTIVE,212.83,348.96,60.043,1566487804,"201051344000458","174011545737251",29.40,22.00,0,328.82,370.30,53.0,49.2,0.442,1413795.4,1413795.4,13282,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566487808,780349.00
08/22/2019 11:30,2,1.855,ACTIVE,213.06,349.86,60.017,1566487804,"201051344000890","174011545737251",29.42,23.00,0,330.03,372.11,55.3,51.5,0.442,1416115.3,1416115.3,13293,0,0,0,L,1122011218,1,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566487809,780350.00
08/22/2019 11:30,2,0.117,ACTIVE,212.83,301.77,60.022,1566487804,"201051344000988","174011545737251",22.80,19.30,0,294.86,303.88,2.8,0.7,0.000,1067389.9,1067389.9,13276,0,0,0,L,1122011218,1,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566487809,780351.00
08/22/2019 11:30,2,1.787,ACTIVE,213.74,351.97,60.017,1566487804,"201051344000582","174011545737251",29.84,21.00,0,331.23,373.31,54.1,50.3,0.438,1392845.6,1392845.6,13280,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566487810,780352.00
08/22/2019 11:30,2,1.820,ACTIVE,212.83,349.86,60.022,1566487804,"201051344000868","174011545737251",29.48,20.30,0,329.43,370.90,54.4,50.6,0.446,1401093.7,1401093.7,13281,0,0,0,L,1122011218,1,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566487811,780353.00
08/22/2019 11:30,2,1.764,ACTIVE,213.51,349.86,60.006,1566487804,"201051344000576","174011545737251",29.72,21.30,0,330.63,371.21,53.1,49.4,0.433,1416466.2,1416466.2,13312,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566487812,780354.00
08/22/2019 11:30,2,1.805,ACTIVE,213.29,349.26,60.001,1566487804,"201051344001158","174011545737251",29.42,21.50,0,329.43,371.51,53.8,50.0,0.446,1394024.0,1394024.0,13275,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566487813,780355.00
08/22/2019 11:30,2,1.803,ACTIVE,213.51,350.47,60.012,1566487804,"201051344000917","174011545737251",29.58,22.50,0,330.33,371.81,54.1,50.3,0.438,1410323.7,1410323.7,13325,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566487814,780356.00
08/22/2019 11:30,2,1.867,ACTIVE,213.29,345.96,60.001,1566487804,"201051344000417","174011545737251",19.20,22.80,0,330.33,360.38,36.3,33.1,0.301,1108858.3,1108858.3,13320,0,0,0,L,1122011218,1,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566487815,780357.00
08/22/2019 11:30,2,1.818,ACTIVE,213.29,350.47,60.006,1566487804,"201051344000685","174011545737251",29.42,21.50,0,330.03,372.41,54.2,50.4,0.468,1415972.5,1415972.5,13297,0,0,0,L,1122011218,1,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566487816,780358.00
08/22/2019 11:30,2,1.854,ACTIVE,213.51,351.07,60.006,1566487804,"201051344000651","174011545737251",29.52,22.00,0,330.93,372.71,55.4,51.6,0.451,1411030.9,1411030.9,13283,0,0,0,L,1122011218,1,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566487817,780359.00
08/22/2019 11:30,2,1.801,ACTIVE,212.61,348.36,60.022,1566487804,"201051344000594","174011545737251",29.64,24.00,0,325.52,370.00,54.1,50.3,0.446,1420254.8,1420254.8,13288,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566487818,780360.00
08/22/2019 11:30,2,1.807,ACTIVE,213.29,349.86,60.006,1566487804,"201051344000469","174011545737251",29.60,19.50,0,329.13,371.81,54.2,50.4,0.460,1400872.1,1400872.1,13305,0,0,0,L,1122011218,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566487819,780361.00
08/22/2019 11:30,2,1.904,ACTIVE,213.74,351.67,60.049,1566487804,"201051344000585","174011545737251",29.62,22.00,0,330.03,373.61,57.1,53.2,0.460,1427609.9,1427609.9,13274,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566487820,780362.00
08/22/2019 11:30,2,1.803,ACTIVE,213.51,350.47,59.990,1566487804,"201051344000853","174011545737251",29.64,21.80,0,331.53,372.11,54.1,50.3,0.429,1423468.2,1423468.2,13292,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566487821,780363.00
08/22/2019 11:30,2,1.812,ACTIVE,213.06,350.17,60.006,1566487804,"201051344001145","174011545737251",29.62,21.30,0,331.53,373.01,54.4,50.5,0.451,1425138.3,1425138.3,13317,0,0,0,L,1122011218,1,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566487822,780364.00
08/22/2019 11:30,2,1.842,ACTIVE,213.29,350.77,60.006,1566487804,"201051344000438","174011545737251",29.72,22.80,0,330.63,372.41,55.4,51.6,0.446,1418690.5,1418690.5,13288,0,0,0,L,1122011218,1,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566487823,780365.00
08/22/2019 11:30,2,1.869,ACTIVE,213.06,349.86,59.996,1566487804,"201051344001135","174011545737251",29.74,21.50,0,330.33,373.01,56.4,52.5,0.460,1406787.2,1406787.2,13267,0,0,0,L,1122011218,1,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566487824,780366.00
08/22/2019 11:30,2,1.793,ACTIVE,213.29,349.56,60.012,1566487804,"201051344000983","174011545737251",29.92,21.30,0,328.22,371.21,54.4,50.5,0.455,1421848.7,1421848.7,13282,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566487825,780367.00
08/22/2019 11:30,2,1.861,ACTIVE,213.29,350.17,60.012,1566487804,"201051344001203","174011545737251",29.60,22.80,0,330.63,373.91,55.8,51.9,0.460,1415074.9,1415074.9,13300,0,0,0,L,1122011218,1,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566487825,780368.00
08/22/2019 11:30,2,1.801,ACTIVE,212.83,348.96,60.012,1566487804,"201051344001230","174011545737251",29.88,22.30,0,328.82,370.90,54.5,50.7,0.455,1408846.9,1408846.9,13338,0,0,0,L,1122011218,1,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566487826,780369.00
08/22/2019 11:30,2,1.820,ACTIVE,212.61,350.77,60.012,1566487804,"201051344000646","174011545737251",29.94,22.80,0,330.03,373.31,55.2,51.4,0.468,1403027.3,1403027.3,13299,0,0,0,L,1122011218,1,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566487827,780370.00
08/22/2019 11:30,2,1.803,ACTIVE,213.06,347.76,60.028,1566487804,"201051344000867","174011545737251",29.78,22.80,0,327.62,369.70,54.4,50.6,0.438,1398875.9,1398875.9,13308,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566487828,780371.00
08/22/2019 11:30,2,1.787,ACTIVE,213.29,350.47,60.033,1566487804,"201051344000633","174011545737251",29.72,22.80,0,328.22,371.21,53.8,50.0,0.442,1395285.4,1395285.4,13320,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566487829,780372.00
08/22/2019 11:30,2,1.852,ACTIVE,212.83,350.77,60.001,1566487804,"201051344000955","174011545737251",29.78,22.00,0,329.73,372.41,55.9,52.0,0.468,1423841.5,1423841.5,13299,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566487830,780373.00
08/22/2019 11:30,2,1.781,ACTIVE,213.06,348.96,60.017,1566487804,"201051344000648","174011545737251",29.50,20.70,0,329.73,371.21,53.3,49.5,0.446,1408466.9,1408466.9,13284,0,0,0,L,1122011218,1,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566487831,780374.00
08/22/2019 11:30,2,1.785,ACTIVE,213.51,349.86,60.022,1566487804,"201051344000645","174011545737251",29.54,21.30,0,330.33,371.81,53.5,49.7,0.433,1414508.6,1414508.6,13289,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566487832,780375.00
08/22/2019 11:30,2,1.812,ACTIVE,213.06,350.17,60.022,1566487804,"201051344000569","174011545737251",29.74,20.70,0,329.43,371.81,54.6,50.8,0.451,1432147.5,1432147.5,13277,0,0,0,L,1122011218,1,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566487833,780376.00
08/22/2019 11:30,2,1.852,ACTIVE,213.29,354.37,60.012,1566487804,"179051228000119","174011545737251",29.74,23.30,0,330.33,374.81,55.8,51.9,0.468,217601.6,217601.6,13399,0,0,0,L,46974696,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566487834,780377.00
08/22/2019 11:45,2,1.617,ACTIVE,213.06,347.16,60.006,1566488704,"201051344000579","174011545737251",29.28,24.00,0,331.53,376.01,48.0,44.4,0.380,1433730.0,1433730.0,13293,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566488706,780378.00
08/22/2019 11:45,2,1.672,ACTIVE,213.29,348.06,60.012,1566488704,"201051344001025","174011545737251",29.08,23.80,0,332.13,378.12,49.3,45.6,0.398,1419778.5,1419778.5,13279,0,0,0,L,1122011218,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566488706,780379.00
08/22/2019 11:45,2,1.602,ACTIVE,213.29,349.26,60.017,1566488704,"201051344001093","174011545737251",29.20,22.80,0,332.13,377.22,47.4,43.8,0.376,1400791.8,1400791.8,13325,0,0,0,L,1122011218,1,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566488707,780380.00
08/22/2019 11:45,2,1.578,ACTIVE,212.83,346.56,60.033,1566488704,"201051344000458","174011545737251",29.06,23.00,0,330.93,375.11,46.5,43.0,0.389,1413807.5,1413807.5,13283,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566488708,780381.00
08/22/2019 11:45,2,1.650,ACTIVE,213.06,347.46,60.006,1566488704,"201051344000890","174011545737251",29.18,23.80,0,330.63,376.92,48.8,45.1,0.393,1416127.9,1416127.9,13294,0,0,0,L,1122011218,1,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566488709,780382.00
08/22/2019 11:45,2,0.113,ACTIVE,212.83,300.27,60.033,1566488704,"201051344000988","174011545737251",22.36,19.80,0,296.06,306.58,2.6,0.6,0.000,1067390.1,1067390.1,13277,0,0,0,L,1122011218,1,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566488710,780383.00
08/22/2019 11:45,2,1.625,ACTIVE,213.51,349.26,60.017,1566488704,"201051344000582","174011545737251",28.77,22.00,0,332.13,378.12,47.3,43.8,0.389,1392857.8,1392857.8,13281,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566488711,780384.00
08/22/2019 11:45,2,1.621,ACTIVE,212.61,346.26,60.012,1566488704,"201051344000868","174011545737251",28.92,21.00,0,329.43,375.11,47.5,44.0,0.389,1401106.0,1401106.0,13282,0,0,0,L,1122011218,1,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566488712,780385.00
08/22/2019 11:45,2,1.559,ACTIVE,213.29,348.06,60.017,1566488704,"201051344000576","174011545737251",29.32,21.80,0,331.83,375.41,46.3,42.7,0.376,1416478.2,1416478.2,13313,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566488713,780386.00
08/22/2019 11:45,2,1.602,ACTIVE,212.83,346.86,60.017,1566488704,"201051344001158","174011545737251",29.02,22.30,0,330.63,376.31,47.1,43.5,0.398,1394036.2,1394036.2,13276,0,0,0,L,1122011218,1,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566488714,780387.00
08/22/2019 11:45,2,1.617,ACTIVE,213.29,348.06,60.038,1566488704,"201051344000917","174011545737251",28.98,23.50,0,331.23,376.31,47.5,43.9,0.393,1410336.0,1410336.0,13326,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566488715,780388.00
08/22/2019 11:45,2,1.674,ACTIVE,213.29,344.45,59.996,1566488704,"201051344000417","174011545737251",18.87,23.30,0,331.53,363.39,32.0,29.0,0.261,1108866.3,1108866.3,13321,0,0,0,L,1122011218,1,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566488716,780389.00
08/22/2019 11:45,2,1.617,ACTIVE,213.29,348.66,60.017,1566488704,"201051344000685","174011545737251",29.10,22.30,0,332.13,376.92,47.7,44.1,0.411,1415984.7,1415984.7,13298,0,0,0,L,1122011218,1,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566488717,780390.00
08/22/2019 11:45,2,1.654,ACTIVE,213.74,349.56,60.012,1566488704,"201051344000651","174011545737251",29.16,23.30,0,332.43,377.22,48.9,45.3,0.389,1411043.5,1411043.5,13284,0,0,0,L,1122011218,1,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566488718,780391.00
08/22/2019 11:45,2,1.605,ACTIVE,212.38,346.56,60.006,1566488704,"201051344000594","174011545737251",29.22,24.80,0,327.02,374.21,47.5,44.0,0.380,1420267.0,1420267.0,13289,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566488719,780392.00
08/22/2019 11:45,2,1.613,ACTIVE,212.83,347.46,60.043,1566488704,"201051344000469","174011545737251",29.14,20.70,0,331.53,376.31,47.6,44.0,0.411,1400884.4,1400884.4,13306,0,0,0,L,1122011218,1,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566488720,780393.00
08/22/2019 11:45,2,1.740,ACTIVE,213.51,349.56,60.028,1566488704,"201051344000585","174011545737251",28.75,23.30,0,331.83,378.72,50.7,47.0,0.420,1427622.8,1427622.8,13275,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566488720,780394.00
08/22/2019 11:45,2,1.588,ACTIVE,213.51,348.36,60.033,1566488704,"201051344000853","174011545737251",29.52,22.50,0,333.33,376.62,47.5,43.9,0.380,1423480.5,1423480.5,13293,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566488721,780395.00
08/22/2019 11:45,2,1.621,ACTIVE,213.29,348.36,60.006,1566488704,"201051344001145","174011545737251",29.12,22.00,0,331.83,376.92,47.8,44.2,0.389,1425150.6,1425150.6,13318,0,0,0,L,1122011218,1,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566488722,780396.00
08/22/2019 11:45,2,1.658,ACTIVE,213.29,349.26,60.022,1566488704,"201051344000438","174011545737251",29.18,24.30,0,331.83,377.52,49.1,45.4,0.393,1418703.0,1418703.0,13289,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566488723,780397.00
08/22/2019 11:45,2,1.689,ACTIVE,213.06,348.06,60.017,1566488704,"201051344001135","174011545737251",29.02,22.50,0,330.63,377.22,49.7,46.1,0.393,1406799.9,1406799.9,13268,0,0,0,L,1122011218,1,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566488724,780398.00
08/22/2019 11:45,2,1.621,ACTIVE,213.06,347.46,59.996,1566488704,"201051344000983","174011545737251",29.26,21.80,0,331.23,376.01,48.1,44.5,0.402,1421861.0,1421861.0,13283,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566488725,780399.00
08/22/2019 11:45,2,1.650,ACTIVE,213.51,348.36,60.038,1566488704,"201051344001203","174011545737251",29.46,23.80,0,332.43,378.42,49.2,45.6,0.407,1415087.5,1415087.5,13301,0,0,0,L,1122011218,1,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566488726,780400.00
08/22/2019 11:45,2,1.621,ACTIVE,213.06,347.16,60.033,1566488704,"201051344001230","174011545737251",29.10,23.00,0,329.43,375.11,47.9,44.3,0.389,1408859.1,1408859.1,13339,0,0,0,L,1122011218,1,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566488727,780401.00
08/22/2019 11:45,2,1.668,ACTIVE,212.61,348.96,60.022,1566488704,"201051344000646","174011545737251",28.96,23.50,0,330.63,376.92,48.9,45.3,0.411,1403039.7,1403039.7,13300,0,0,0,L,1122011218,1,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566488728,780402.00
08/22/2019 11:45,2,1.615,ACTIVE,212.83,346.26,60.028,1566488704,"201051344000867","174011545737251",29.40,23.30,0,330.03,374.21,48.1,44.5,0.380,1398888.1,1398888.1,13309,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566488729,780403.00
08/22/2019 11:45,2,1.609,ACTIVE,213.06,348.96,60.022,1566488704,"201051344000633","174011545737251",29.18,23.80,0,331.23,375.41,47.6,44.1,0.389,1395297.5,1395297.5,13321,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566488730,780404.00
08/22/2019 11:45,2,1.689,ACTIVE,212.83,348.36,60.017,1566488704,"201051344000955","174011545737251",29.00,23.00,0,330.03,376.31,49.6,46.0,0.415,1423854.1,1423854.1,13300,0,0,0,L,1122011218,1,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566488731,780405.00
08/22/2019 11:45,2,1.590,ACTIVE,212.83,346.56,60.033,1566488704,"201051344000648","174011545737251",29.06,21.30,0,331.23,376.31,46.8,43.3,0.389,1408478.9,1408478.9,13285,0,0,0,L,1122011218,1,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566488732,780406.00
08/22/2019 11:45,2,1.615,ACTIVE,213.06,347.76,60.028,1566488704,"201051344000645","174011545737251",28.71,21.50,0,332.13,376.01,47.0,43.4,0.384,1414520.6,1414520.6,13290,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566488732,780407.00
08/22/2019 11:45,2,1.605,ACTIVE,213.06,347.16,60.038,1566488704,"201051344000569","174011545737251",29.48,21.30,0,331.53,375.71,47.9,44.3,0.398,1432159.7,1432159.7,13278,0,0,0,L,1122011218,1,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566488733,780408.00
08/22/2019 11:45,2,1.662,ACTIVE,213.06,351.97,60.028,1566488704,"179051228000119","174011545737251",29.40,23.50,0,331.53,378.42,49.5,45.9,0.407,217614.1,217614.1,13400,0,0,0,L,46974696,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566488734,780409.00
08/22/2019 12:00,2,2.193,ACTIVE,213.74,354.07,60.017,1566489604,"201051344000579","174011545737251",29.60,24.50,0,330.03,380.22,65.7,61.5,0.552,1433743.8,1433743.8,13294,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566489605,780410.00
08/22/2019 12:00,2,2.234,ACTIVE,213.51,353.47,60.006,1566489604,"201051344001025","174011545737251",29.44,24.80,0,332.13,380.82,66.6,62.4,0.530,1419792.6,1419792.6,13280,0,0,0,L,1122011218,1,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566489606,780411.00
08/22/2019 12:00,2,2.162,ACTIVE,213.74,355.28,60.017,1566489604,"201051344001093","174011545737251",29.60,23.50,0,330.93,380.52,64.8,60.7,0.530,1400805.5,1400805.5,13326,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566489607,780412.00
08/22/2019 12:00,2,2.180,ACTIVE,213.51,352.87,60.054,1566489604,"201051344000458","174011545737251",29.06,23.80,0,331.23,379.02,64.1,60.0,0.535,1413820.9,1413820.9,13284,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566489608,780413.00
08/22/2019 12:00,2,2.234,ACTIVE,213.06,353.47,59.996,1566489604,"201051344000890","174011545737251",29.10,24.50,0,331.23,380.52,65.8,61.6,0.535,1416141.8,1416141.8,13295,0,0,0,L,1122011218,1,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566489609,780414.00
08/22/2019 12:00,2,0.109,ACTIVE,213.51,306.88,60.028,1566489604,"201051344000988","174011545737251",22.58,20.70,0,296.06,308.39,2.5,0.5,0.000,1067390.2,1067390.2,13278,0,0,0,L,1122011218,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566489610,780415.00
08/22/2019 12:00,2,2.191,ACTIVE,213.96,355.58,60.038,1566489604,"201051344000582","174011545737251",29.04,23.00,0,331.83,381.42,64.5,60.3,0.535,1392871.5,1392871.5,13282,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566489611,780416.00
08/22/2019 12:00,2,2.197,ACTIVE,213.29,353.17,60.028,1566489604,"201051344000868","174011545737251",29.30,21.50,0,329.43,379.02,65.2,61.0,0.539,1401119.6,1401119.6,13283,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566489611,780417.00
08/22/2019 12:00,2,2.158,ACTIVE,213.96,353.77,60.033,1566489604,"201051344000576","174011545737251",29.16,22.50,0,331.23,379.32,63.8,59.6,0.517,1416491.5,1416491.5,13314,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566489612,780418.00
08/22/2019 12:00,2,2.178,ACTIVE,213.74,354.07,60.022,1566489604,"201051344001158","174011545737251",29.20,23.00,0,330.63,380.52,64.4,60.3,0.535,1394049.7,1394049.7,13277,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566489613,780419.00
08/22/2019 12:00,2,2.180,ACTIVE,213.51,353.77,60.001,1566489604,"201051344000917","174011545737251",29.20,25.00,0,330.63,379.62,64.5,60.3,0.526,1410349.6,1410349.6,13327,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566489614,780420.00
08/22/2019 12:00,2,2.254,ACTIVE,213.29,348.66,60.028,1566489604,"201051344000417","174011545737251",18.81,24.00,0,331.53,366.10,42.9,39.5,0.354,1108875.3,1108875.3,13322,0,0,0,L,1122011218,1,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566489615,780421.00
08/22/2019 12:00,2,2.180,ACTIVE,213.51,354.67,60.038,1566489604,"201051344000685","174011545737251",29.26,23.30,0,331.23,380.22,64.6,60.4,0.566,1415998.4,1415998.4,13299,0,0,0,L,1122011218,1,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566489616,780422.00
08/22/2019 12:00,2,2.227,ACTIVE,213.96,354.37,60.033,1566489604,"201051344000651","174011545737251",29.10,24.50,0,332.13,380.52,65.6,61.4,0.521,1411057.5,1411057.5,13285,0,0,0,L,1122011218,1,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566489617,780423.00
08/22/2019 12:00,2,2.193,ACTIVE,212.83,351.97,60.028,1566489604,"201051344000594","174011545737251",29.22,25.80,0,326.72,378.72,64.9,60.7,0.530,1420280.6,1420280.6,13290,0,0,0,L,1122011218,1,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566489618,780424.00
08/22/2019 12:00,2,2.188,ACTIVE,213.96,354.37,60.038,1566489604,"201051344000469","174011545737251",29.32,21.50,0,329.43,380.52,65.0,60.8,0.561,1400898.0,1400898.0,13307,0,0,0,L,1122011218,1,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566489619,780425.00
08/22/2019 12:00,2,2.277,ACTIVE,213.96,355.88,60.006,1566489604,"201051344000585","174011545737251",29.16,24.00,0,331.23,381.73,67.3,63.0,0.561,1427637.3,1427637.3,13276,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566489620,780426.00
08/22/2019 12:00,2,2.191,ACTIVE,214.19,354.07,60.038,1566489604,"201051344000853","174011545737251",29.16,23.30,0,331.83,380.22,64.7,60.6,0.526,1423494.1,1423494.1,13294,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566489621,780427.00
08/22/2019 12:00,2,2.180,ACTIVE,213.51,353.77,60.033,1566489604,"201051344001145","174011545737251",29.20,22.80,0,332.13,380.52,64.5,60.3,0.530,1425164.3,1425164.3,13319,0,0,0,L,1122011218,1,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566489622,780428.00
08/22/2019 12:00,2,2.217,ACTIVE,213.74,354.67,60.038,1566489604,"201051344000438","174011545737251",29.26,25.30,0,331.83,380.52,65.8,61.5,0.539,1418717.0,1418717.0,13290,0,0,0,L,1122011218,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566489623,780429.00
08/22/2019 12:00,2,2.213,ACTIVE,213.51,353.77,60.028,1566489604,"201051344001135","174011545737251",29.42,23.50,0,332.13,380.52,66.0,61.7,0.544,1406814.0,1406814.0,13269,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566489624,780430.00
08/22/2019 12:00,2,2.160,ACTIVE,213.74,354.37,60.033,1566489604,"201051344000983","174011545737251",29.70,22.30,0,330.93,379.92,65.0,60.8,0.548,1421874.7,1421874.7,13284,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566489624,780431.00
08/22/2019 12:00,2,2.242,ACTIVE,213.74,354.07,60.028,1566489604,"201051344001203","174011545737251",28.98,25.00,0,332.43,381.73,65.9,61.7,0.548,1415101.6,1415101.6,13302,0,0,0,L,1122011218,1,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566489625,780432.00
08/22/2019 12:00,2,2.168,ACTIVE,213.29,352.27,60.043,1566489604,"201051344001230","174011545737251",29.32,23.50,0,329.73,378.42,64.3,60.2,0.535,1408872.8,1408872.8,13340,0,0,0,L,1122011218,1,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566489626,780433.00
08/22/2019 12:00,2,2.186,ACTIVE,212.83,354.37,60.043,1566489604,"201051344000646","174011545737251",29.32,24.30,0,330.03,380.82,65.0,60.8,0.557,1403053.6,1403053.6,13301,0,0,0,L,1122011218,1,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566489627,780434.00
08/22/2019 12:00,2,2.191,ACTIVE,213.74,352.87,60.043,1566489604,"201051344000867","174011545737251",29.24,23.80,0,329.13,378.42,64.9,60.7,0.526,1398901.8,1398901.8,13310,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566489628,780435.00
08/22/2019 12:00,2,2.145,ACTIVE,213.74,353.77,60.043,1566489604,"201051344000633","174011545737251",29.54,24.80,0,330.93,379.62,64.2,60.0,0.539,1395311.1,1395311.1,13322,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566489629,780436.00
08/22/2019 12:00,2,2.244,ACTIVE,213.06,354.37,60.043,1566489604,"201051344000955","174011545737251",28.96,24.00,0,330.63,380.22,65.8,61.6,0.561,1423868.2,1423868.2,13301,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566489630,780437.00
08/22/2019 12:00,2,2.131,ACTIVE,213.51,353.17,60.033,1566489604,"201051344000648","174011545737251",29.32,22.00,0,330.93,379.32,63.3,59.2,0.526,1408492.2,1408492.2,13286,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566489631,780438.00
08/22/2019 12:00,2,2.123,ACTIVE,213.96,354.07,60.033,1566489604,"201051344000645","174011545737251",29.50,22.30,0,330.93,379.92,63.5,59.3,0.521,1414534.0,1414534.0,13291,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566489632,780439.00
08/22/2019 12:00,2,2.172,ACTIVE,213.74,355.28,60.038,1566489604,"201051344000569","174011545737251",29.36,21.80,0,331.23,380.22,64.6,60.5,0.539,1432173.4,1432173.4,13279,0,0,0,L,1122011218,1,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566489633,780440.00
08/22/2019 12:00,2,2.229,ACTIVE,213.74,357.98,60.038,1566489604,"179051228000119","174011545737251",29.22,24.00,0,331.23,382.63,66.0,61.7,0.561,217620.3,217620.3,13401,0,0,0,L,46974696,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566489634,780441.00
08/22/2019 12:15,2,2.250,ACTIVE,213.06,354.37,59.990,1566490504,"201051344000579","174011545737251",29.36,25.00,0,317.10,388.94,67.0,62.7,0.566,1433758.4,1433758.4,13295,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566490505,780442.00
08/22/2019 12:15,2,2.229,ACTIVE,212.83,353.17,59.964,1566490504,"201051344001025","174011545737251",29.40,26.00,0,319.21,387.74,66.4,62.2,0.526,1419807.3,1419807.3,13281,0,0,0,L,1122011218,1,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566490506,780443.00
08/22/2019 12:15,2,2.195,ACTIVE,213.06,354.37,60.001,1566490504,"201051344001093","174011545737251",29.08,24.30,0,327.92,388.64,64.6,60.5,0.521,1400819.8,1400819.8,13327,0,0,0,L,1122011218,1,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566490507,780444.00
08/22/2019 12:15,2,2.240,ACTIVE,213.06,352.57,59.996,1566490504,"201051344000458","174011545737251",29.04,24.30,0,317.40,387.14,65.9,61.7,0.552,1413835.2,1413835.2,13285,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566490508,780445.00
08/22/2019 12:15,2,2.221,ACTIVE,212.61,352.27,59.996,1566490504,"201051344000890","174011545737251",29.04,25.30,0,325.82,387.44,65.3,61.1,0.526,1416156.4,1416156.4,13296,0,0,0,L,1122011218,1,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566490509,780446.00
08/22/2019 12:15,2,0.109,ACTIVE,213.06,307.18,59.990,1566490504,"201051344000988","174011545737251",22.64,20.30,0,296.96,315.60,2.5,0.5,0.000,1067390.3,1067390.3,13279,0,0,0,L,1122011218,1,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566490510,780447.00
08/22/2019 12:15,2,2.178,ACTIVE,213.29,354.37,60.006,1566490504,"201051344000582","174011545737251",28.94,23.80,0,327.32,389.24,63.9,59.7,0.535,1392885.7,1392885.7,13283,0,0,0,L,1122011218,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566490511,780448.00
