ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2019 12:15,2,2.223,ACTIVE,212.61,352.87,59.996,1566490504,"201051344000868","174011545737251",29.42,21.80,0,315.90,387.44,66.2,62.0,0.548,1401134.1,1401134.1,13284,0,0,0,L,1122011218,1,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566490512,780449.00
08/22/2019 12:15,2,2.201,ACTIVE,213.51,354.07,59.969,1566490504,"201051344000576","174011545737251",29.34,22.80,0,328.52,388.94,65.4,61.2,0.535,1416505.7,1416505.7,13315,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566490512,780450.00
08/22/2019 12:15,2,2.229,ACTIVE,213.29,353.47,59.975,1566490504,"201051344001158","174011545737251",28.92,23.50,0,318.00,388.94,65.3,61.1,0.548,1394064.1,1394064.1,13278,0,0,0,L,1122011218,1,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566490513,780451.00
08/22/2019 12:15,2,2.123,ACTIVE,213.06,352.87,59.996,1566490504,"201051344000917","174011545737251",29.48,25.50,0,326.42,386.53,63.4,59.3,0.530,1410363.8,1410363.8,13328,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566490514,780452.00
08/22/2019 12:15,2,2.205,ACTIVE,212.83,346.26,60.001,1566490504,"201051344000417","174011545737251",19.02,24.80,0,328.82,370.90,42.5,39.1,0.354,1108884.6,1108884.6,13323,0,0,0,L,1122011218,1,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566490515,780453.00
08/22/2019 12:15,2,2.176,ACTIVE,212.83,352.87,59.996,1566490504,"201051344000685","174011545737251",28.92,24.00,0,327.32,387.44,63.7,59.6,0.557,1416012.7,1416012.7,13300,0,0,0,L,1122011218,1,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566490516,780454.00
08/22/2019 12:15,2,2.205,ACTIVE,213.29,353.17,60.001,1566490504,"201051344000651","174011545737251",29.10,25.50,0,318.91,387.74,65.0,60.8,0.521,1411072.0,1411072.0,13286,0,0,0,L,1122011218,1,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566490517,780455.00
08/22/2019 12:15,2,2.223,ACTIVE,212.38,352.57,59.990,1566490504,"201051344000594","174011545737251",29.14,26.80,0,309.59,386.53,65.5,61.3,0.535,1420295.1,1420295.1,13291,0,0,0,L,1122011218,1,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566490518,780456.00
08/22/2019 12:15,2,2.223,ACTIVE,213.06,353.47,60.001,1566490504,"201051344000469","174011545737251",29.26,21.50,0,314.40,388.64,65.9,61.6,0.561,1400912.6,1400912.6,13308,0,0,0,L,1122011218,1,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566490519,780457.00
08/22/2019 12:15,2,2.240,ACTIVE,213.29,354.37,59.990,1566490504,"201051344000585","174011545737251",29.30,24.80,0,320.41,389.24,66.5,62.3,0.552,1427652.1,1427652.1,13277,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566490520,780458.00
08/22/2019 12:15,2,2.209,ACTIVE,213.51,354.97,59.996,1566490504,"201051344000853","174011545737251",29.48,23.50,0,318.61,388.64,66.0,61.8,0.544,1423508.6,1423508.6,13295,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566490521,780459.00
08/22/2019 12:15,2,2.143,ACTIVE,212.83,353.47,59.996,1566490504,"201051344001145","174011545737251",29.24,23.30,0,327.02,387.44,63.5,59.3,0.535,1425178.5,1425178.5,13320,0,0,0,L,1122011218,1,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566490522,780460.00
08/22/2019 12:15,2,2.207,ACTIVE,213.06,354.37,60.006,1566490504,"201051344000438","174011545737251",29.06,26.30,0,327.62,391.64,65.0,60.8,0.539,1418731.5,1418731.5,13291,0,0,0,L,1122011218,1,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566490523,780461.00
08/22/2019 12:15,2,2.227,ACTIVE,212.83,354.07,60.028,1566490504,"201051344001135","174011545737251",29.12,24.50,0,319.51,388.04,65.7,61.5,0.539,1406828.7,1406828.7,13270,0,0,0,L,1122011218,1,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566490524,780462.00
08/22/2019 12:15,2,2.209,ACTIVE,213.29,352.87,60.012,1566490504,"201051344000983","174011545737251",29.58,22.50,0,318.30,388.04,66.2,61.9,0.561,1421889.3,1421889.3,13285,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566490525,780463.00
08/22/2019 12:15,2,2.215,ACTIVE,213.06,352.57,60.028,1566490504,"201051344001203","174011545737251",29.14,26.00,0,317.40,389.54,65.4,61.2,0.544,1415116.2,1415116.2,13303,0,0,0,L,1122011218,1,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566490526,780464.00
08/22/2019 12:15,2,2.168,ACTIVE,212.61,351.07,60.012,1566490504,"201051344001230","174011545737251",28.90,24.30,0,325.82,385.93,63.5,59.4,0.530,1408887.0,1408887.0,13341,0,0,0,L,1122011218,1,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566490527,780465.00
08/22/2019 12:15,2,2.195,ACTIVE,212.16,353.17,59.996,1566490504,"201051344000646","174011545737251",28.94,25.30,0,326.42,387.74,64.4,60.2,0.552,1403068.0,1403068.0,13302,0,0,0,L,1122011218,1,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566490527,780466.00
08/22/2019 12:15,2,2.219,ACTIVE,212.83,352.27,59.996,1566490504,"201051344000867","174011545737251",29.20,24.00,0,318.00,386.53,65.6,61.4,0.535,1398916.4,1398916.4,13311,0,0,0,L,1122011218,1,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566490528,780467.00
08/22/2019 12:15,2,2.182,ACTIVE,213.29,354.07,60.001,1566490504,"201051344000633","174011545737251",29.34,25.80,0,318.30,387.14,64.9,60.7,0.539,1395325.4,1395325.4,13323,0,0,0,L,1122011218,1,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566490529,780468.00
08/22/2019 12:15,2,2.207,ACTIVE,212.38,352.27,60.001,1566490504,"201051344000955","174011545737251",29.32,24.80,0,315.90,387.44,65.6,61.4,0.552,1423882.8,1423882.8,13302,0,0,0,L,1122011218,1,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566490530,780469.00
08/22/2019 12:15,2,2.189,ACTIVE,213.06,351.97,60.001,1566490504,"201051344000648","174011545737251",29.16,22.00,0,328.22,388.04,64.7,60.5,0.544,1408506.4,1408506.4,13287,0,0,0,L,1122011218,1,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566490531,780470.00
08/22/2019 12:15,2,2.195,ACTIVE,213.29,353.77,60.017,1566490504,"201051344000645","174011545737251",29.20,22.30,0,319.21,388.64,65.0,60.8,0.530,1414548.3,1414548.3,13292,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566490532,780471.00
08/22/2019 12:15,2,2.219,ACTIVE,213.06,354.07,60.006,1566490504,"201051344000569","174011545737251",29.32,22.00,0,318.61,388.04,65.9,61.7,0.557,1432187.9,1432187.9,13280,0,0,0,L,1122011218,1,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566490533,780472.00
08/22/2019 12:15,2,2.256,ACTIVE,213.06,357.98,60.006,1566490504,"179051228000119","174011545737251",29.46,24.50,0,317.40,391.04,67.3,63.0,0.570,217635.1,217635.1,13402,0,0,0,L,46974696,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566490534,780473.00
08/22/2019 12:30,2,8.385,ACTIVE,220.06,364.89,59.996,1566491404,"201051344000579","174011545737251",27.17,35.00,0,332.43,425.31,230.7,220.7,1.087,1433808.5,1433808.5,13296,0,0,0,L,1122011218,1,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566491405,780474.00
08/22/2019 12:30,2,8.520,ACTIVE,218.48,365.80,59.985,1566491404,"201051344001025","174011545737251",27.00,34.80,0,328.82,425.31,232.8,222.7,1.052,1419857.9,1419857.9,13282,0,0,0,L,1122011218,1,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566491406,780475.00
08/22/2019 12:30,2,8.432,ACTIVE,218.48,365.80,60.006,1566491404,"201051344001093","174011545737251",27.14,32.20,0,332.43,423.81,231.4,221.5,1.052,1400870.1,1400870.1,13328,0,0,0,L,1122011218,1,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566491407,780476.00
08/22/2019 12:30,2,8.334,ACTIVE,220.29,367.30,59.996,1566491404,"201051344000458","174011545737251",27.45,32.60,0,328.82,427.11,231.6,221.6,1.069,1413885.2,1413885.2,13286,0,0,0,L,1122011218,1,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566491408,780477.00
08/22/2019 12:30,2,8.506,ACTIVE,217.13,362.49,59.996,1566491404,"201051344000890","174011545737251",26.58,34.00,0,328.52,424.11,229.0,219.1,1.039,1416206.3,1416206.3,13297,0,0,0,L,1122011218,1,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566491408,780478.00
08/22/2019 12:30,2,0.105,ACTIVE,219.84,308.99,59.996,1566491404,"201051344000988","174011545737251",22.32,23.00,0,296.96,314.70,2.4,0.4,0.000,1067390.5,1067390.5,13280,0,0,0,L,1122011218,1,124.72,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566491409,780479.00
08/22/2019 12:30,2,8.361,ACTIVE,218.71,365.49,59.990,1566491404,"201051344000582","174011545737251",27.00,32.20,0,331.23,425.91,228.4,218.5,1.065,1392935.6,1392935.6,13284,0,0,0,L,1122011218,1,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566491410,780480.00
08/22/2019 12:30,2,8.496,ACTIVE,218.71,366.70,60.001,1566491404,"201051344000868","174011545737251",27.15,28.50,0,329.43,423.81,233.6,223.5,1.069,1401184.8,1401184.8,13285,0,0,0,L,1122011218,1,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566491411,780481.00
08/22/2019 12:30,2,8.359,ACTIVE,219.84,368.20,59.990,1566491404,"201051344000576","174011545737251",27.53,30.00,0,332.13,428.01,232.9,222.9,1.087,1416556.2,1416556.2,13316,0,0,0,L,1122011218,1,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566491412,780482.00
08/22/2019 12:30,2,8.336,ACTIVE,220.06,365.80,59.990,1566491404,"201051344001158","174011545737251",27.10,31.80,0,332.13,422.90,228.8,218.9,1.052,1394114.2,1394114.2,13279,0,0,0,L,1122011218,1,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566491413,780483.00
08/22/2019 12:30,2,8.453,ACTIVE,218.26,364.29,59.985,1566491404,"201051344000917","174011545737251",26.90,36.80,0,331.83,426.21,230.2,220.2,1.056,1410414.2,1410414.2,13329,0,0,0,L,1122011218,1,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566491414,780484.00
08/22/2019 12:30,2,8.121,ACTIVE,217.58,356.18,59.990,1566491404,"201051344000417","174011545737251",17.89,33.30,0,331.23,397.35,147.2,140.1,0.681,1108917.0,1108917.0,13324,0,0,0,L,1122011218,1,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566491415,780485.00
08/22/2019 12:30,2,8.434,ACTIVE,216.90,362.19,60.033,1566491404,"201051344000685","174011545737251",26.78,32.20,0,330.03,421.70,228.6,218.7,1.092,1416062.8,1416062.8,13301,0,0,0,L,1122011218,1,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566491416,780486.00
08/22/2019 12:30,2,8.566,ACTIVE,218.71,365.80,60.001,1566491404,"201051344000651","174011545737251",26.64,35.00,0,331.83,422.60,230.8,220.8,1.047,1411122.9,1411122.9,13287,0,0,0,L,1122011218,1,125.40,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566491417,780487.00
08/22/2019 12:30,2,8.475,ACTIVE,217.80,363.99,59.975,1566491404,"201051344000594","174011545737251",26.90,36.50,0,329.13,423.81,230.8,220.9,1.047,1420345.7,1420345.7,13292,0,0,0,L,1122011218,1,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566491418,780488.00
08/22/2019 12:30,2,8.527,ACTIVE,220.06,370.00,59.996,1566491404,"201051344000469","174011545737251",27.10,28.80,0,330.63,423.20,234.1,224.0,1.074,1400963.8,1400963.8,13309,0,0,0,L,1122011218,1,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566491419,780489.00
08/22/2019 12:30,2,8.539,ACTIVE,218.71,365.49,59.980,1566491404,"201051344000585","174011545737251",26.84,32.60,0,331.83,422.60,232.2,222.2,1.100,1427703.3,1427703.3,13278,0,0,0,L,1122011218,1,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566491420,780490.00
08/22/2019 12:30,2,8.482,ACTIVE,220.52,366.70,59.996,1566491404,"201051344000853","174011545737251",27.39,32.20,0,332.13,427.41,235.2,225.1,1.065,1423559.8,1423559.8,13296,0,0,0,L,1122011218,1,125.62,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566491421,780491.00
08/22/2019 12:30,2,8.357,ACTIVE,217.13,364.59,60.006,1566491404,"201051344001145","174011545737251",27.21,32.20,0,330.03,424.11,230.2,220.3,1.052,1425229.1,1425229.1,13321,0,0,0,L,1122011218,1,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566491422,780492.00
08/22/2019 12:30,2,8.447,ACTIVE,218.03,363.99,59.996,1566491404,"201051344000438","174011545737251",26.98,34.50,0,331.23,423.81,230.8,220.9,1.052,1418782.4,1418782.4,13292,0,0,0,L,1122011218,1,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566491423,780493.00
08/22/2019 12:30,2,8.438,ACTIVE,218.26,364.59,59.969,1566491404,"201051344001135","174011545737251",26.80,33.50,0,330.63,423.81,228.9,219.0,1.025,1406879.4,1406879.4,13271,0,0,0,L,1122011218,1,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566491424,780494.00
08/22/2019 12:30,2,8.314,ACTIVE,220.06,366.40,59.990,1566491404,"201051344000983","174011545737251",27.79,30.80,0,332.43,423.81,234.0,223.9,1.074,1421940.5,1421940.5,13286,0,0,0,L,1122011218,1,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566491425,780495.00
08/22/2019 12:30,2,8.551,ACTIVE,218.71,364.89,59.990,1566491404,"201051344001203","174011545737251",26.96,36.30,0,332.43,425.61,233.4,223.4,1.078,1415167.8,1415167.8,13304,0,0,0,L,1122011218,1,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566491426,780496.00
08/22/2019 12:30,2,8.475,ACTIVE,216.67,362.49,59.959,1566491404,"201051344001230","174011545737251",26.90,32.40,0,327.92,422.00,230.7,220.8,1.092,1408938.0,1408938.0,13342,0,0,0,L,1122011218,1,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566491427,780497.00
08/22/2019 12:30,2,8.490,ACTIVE,217.13,364.29,59.996,1566491404,"201051344000646","174011545737251",26.66,33.30,0,328.82,424.41,229.1,219.2,1.069,1403118.8,1403118.8,13303,0,0,0,L,1122011218,1,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566491428,780498.00
08/22/2019 12:30,2,8.471,ACTIVE,218.71,362.79,59.996,1566491404,"201051344000867","174011545737251",27.10,32.80,0,327.32,422.90,232.4,222.4,1.034,1398967.5,1398967.5,13312,0,0,0,L,1122011218,1,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566491428,780499.00
08/22/2019 12:30,2,8.459,ACTIVE,218.71,365.19,59.990,1566491404,"201051344000633","174011545737251",26.92,35.40,0,330.33,422.60,230.4,220.5,1.030,1395376.4,1395376.4,13324,0,0,0,L,1122011218,1,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566491429,780500.00
08/22/2019 12:30,2,8.520,ACTIVE,217.35,361.89,60.022,1566491404,"201051344000955","174011545737251",26.70,35.60,0,328.52,421.40,230.1,220.2,1.065,1423934.1,1423934.1,13303,0,0,0,L,1122011218,1,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566491430,780501.00
08/22/2019 12:30,2,8.311,ACTIVE,219.16,366.40,60.001,1566491404,"201051344000648","174011545737251",27.33,29.80,0,331.83,424.71,230.2,220.3,1.074,1408557.1,1408557.1,13288,0,0,0,L,1122011218,1,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566491431,780502.00
08/22/2019 12:30,2,8.461,ACTIVE,219.61,366.40,59.996,1566491404,"201051344000645","174011545737251",27.17,29.50,0,331.53,422.60,232.6,222.6,1.069,1414599.5,1414599.5,13293,0,0,0,L,1122011218,1,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566491432,780503.00
08/22/2019 12:30,2,8.363,ACTIVE,219.84,367.00,59.964,1566491404,"201051344000569","174011545737251",27.73,29.30,0,331.23,423.50,235.0,224.9,1.092,1432239.5,1432239.5,13281,0,0,0,L,1122011218,1,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566491433,780504.00
08/22/2019 12:30,2,8.508,ACTIVE,219.84,373.31,59.990,1566491404,"179051228000119","174011545737251",27.59,33.00,0,333.33,428.91,237.8,227.6,1.127,217687.3,217687.3,13403,0,0,0,L,46974696,1,124.94,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566491434,780505.00
08/22/2019 12:45,2,8.672,ACTIVE,220.52,367.60,59.996,1566492304,"201051344000579","174011545737251",27.17,38.80,0,318.00,420.80,238.4,228.2,1.105,1433856.7,1433856.7,13297,0,0,0,L,1122011218,1,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566492305,780506.00
08/22/2019 12:45,2,8.871,ACTIVE,218.71,365.49,60.006,1566492304,"201051344001025","174011545737251",26.88,38.80,0,319.21,427.71,241.3,231.0,1.087,1419905.8,1419905.8,13283,0,0,0,L,1122011218,1,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566492306,780507.00
08/22/2019 12:45,2,8.805,ACTIVE,218.93,367.30,60.017,1566492304,"201051344001093","174011545737251",26.86,36.80,0,319.21,422.90,239.5,229.2,1.069,1400917.8,1400917.8,13329,0,0,0,L,1122011218,1,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566492307,780508.00
08/22/2019 12:45,2,8.721,ACTIVE,220.52,366.40,59.990,1566492304,"201051344000458","174011545737251",26.92,36.00,0,318.61,424.71,237.8,227.5,1.096,1413933.7,1413933.7,13287,0,0,0,L,1122011218,1,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566492308,780509.00
08/22/2019 12:45,2,8.809,ACTIVE,217.35,363.09,59.964,1566492304,"201051344000890","174011545737251",26.68,38.60,0,319.51,421.10,237.8,227.5,1.087,1416253.4,1416253.4,13298,0,0,0,L,1122011218,1,124.72,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566492309,780510.00
08/22/2019 12:45,2,0.100,ACTIVE,220.06,309.29,60.012,1566492304,"201051344000988","174011545737251",22.36,26.00,0,296.66,311.09,2.3,0.3,0.000,1067390.5,1067390.5,13281,0,0,0,L,1122011218,1,124.49,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566492310,780511.00
08/22/2019 12:45,2,8.668,ACTIVE,218.93,366.40,59.996,1566492304,"201051344000582","174011545737251",27.08,35.60,0,317.70,424.11,237.6,227.4,1.087,1392982.6,1392982.6,13285,0,0,0,L,1122011218,1,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566492311,780512.00
08/22/2019 12:45,2,8.760,ACTIVE,218.93,366.40,60.012,1566492304,"201051344000868","174011545737251",27.10,32.60,0,318.30,423.81,240.2,230.0,1.078,1401233.7,1401233.7,13286,0,0,0,L,1122011218,1,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566492312,780513.00
08/22/2019 12:45,2,8.686,ACTIVE,220.29,368.50,59.990,1566492304,"201051344000576","174011545737251",27.23,34.30,0,318.61,421.70,239.6,229.3,1.087,1416605.1,1416605.1,13317,0,0,0,L,1122011218,1,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566492313,780514.00
08/22/2019 12:45,2,8.693,ACTIVE,220.52,368.20,59.969,1566492304,"201051344001158","174011545737251",26.78,35.60,0,317.70,421.40,235.8,225.7,1.109,1394162.0,1394162.0,13280,0,0,0,L,1122011218,1,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566492314,780515.00
08/22/2019 12:45,2,8.672,ACTIVE,218.48,365.80,59.990,1566492304,"201051344000917","174011545737251",27.27,42.00,0,320.71,421.10,239.5,229.2,1.100,1410461.5,1410461.5,13330,0,0,0,L,1122011218,1,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566492315,780516.00
08/22/2019 12:45,2,8.445,ACTIVE,217.80,357.38,59.996,1566492304,"201051344000417","174011545737251",17.91,37.00,0,320.11,392.85,153.1,145.9,0.716,1108947.0,1108947.0,13325,0,0,0,L,1122011218,1,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566492316,780517.00
08/22/2019 12:45,2,8.676,ACTIVE,217.13,364.29,59.990,1566492304,"201051344000685","174011545737251",27.15,36.50,0,317.10,418.70,238.5,228.3,1.145,1416109.7,1416109.7,13302,0,0,0,L,1122011218,1,125.17,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566492317,780518.00
08/22/2019 12:45,2,8.863,ACTIVE,219.16,368.20,59.996,1566492304,"201051344000651","174011545737251",26.68,38.80,0,319.21,421.70,239.6,229.3,1.087,1411170.3,1411170.3,13288,0,0,0,L,1122011218,1,125.85,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566492317,780519.00
08/22/2019 12:45,2,8.670,ACTIVE,218.03,363.39,59.985,1566492304,"201051344000594","174011545737251",27.08,42.80,0,316.80,422.60,237.7,227.5,1.087,1420393.7,1420393.7,13293,0,0,0,L,1122011218,1,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566492318,780520.00
08/22/2019 12:45,2,8.721,ACTIVE,220.52,371.21,59.996,1566492304,"201051344000469","174011545737251",27.23,32.60,0,315.60,422.60,240.5,230.2,1.123,1401012.7,1401012.7,13310,0,0,0,L,1122011218,1,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566492319,780521.00
08/22/2019 12:45,2,8.795,ACTIVE,218.93,368.20,59.985,1566492304,"201051344000585","174011545737251",27.08,37.00,0,319.81,422.30,241.0,230.7,1.123,1427751.3,1427751.3,13279,0,0,0,L,1122011218,1,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566492320,780522.00
08/22/2019 12:45,2,8.711,ACTIVE,220.97,369.40,59.996,1566492304,"201051344000853","174011545737251",27.29,36.80,0,319.21,425.91,240.8,230.4,1.109,1423609.1,1423609.1,13297,0,0,0,L,1122011218,1,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566492321,780523.00
08/22/2019 12:45,2,8.572,ACTIVE,217.35,363.09,59.990,1566492304,"201051344001145","174011545737251",27.65,35.40,0,318.61,423.20,239.9,229.6,1.100,1425276.4,1425276.4,13322,0,0,0,L,1122011218,1,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566492322,780524.00
08/22/2019 12:45,2,8.717,ACTIVE,218.26,364.89,59.990,1566492304,"201051344000438","174011545737251",27.12,39.50,0,318.61,422.30,239.3,229.0,1.100,1418829.6,1418829.6,13293,0,0,0,L,1122011218,1,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566492323,780525.00
08/22/2019 12:45,2,8.836,ACTIVE,218.71,365.80,59.985,1566492304,"201051344001135","174011545737251",26.60,39.80,0,319.21,422.30,238.0,227.8,1.061,1406926.6,1406926.6,13272,0,0,0,L,1122011218,1,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566492324,780526.00
08/22/2019 12:45,2,8.561,ACTIVE,220.52,369.70,59.996,1566492304,"201051344000983","174011545737251",27.65,35.00,0,319.51,422.60,239.6,229.3,1.096,1421989.5,1421989.5,13287,0,0,0,L,1122011218,1,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566492325,780527.00
08/22/2019 12:45,2,8.814,ACTIVE,218.93,364.29,59.990,1566492304,"201051344001203","174011545737251",27.17,40.40,0,317.10,428.31,242.6,232.2,1.123,1415216.0,1415216.0,13305,0,0,0,L,1122011218,1,125.62,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566492326,780528.00
08/22/2019 12:45,2,8.660,ACTIVE,217.13,363.69,59.953,1566492304,"201051344001230","174011545737251",27.35,37.30,0,316.50,417.49,239.9,229.6,1.123,1408985.3,1408985.3,13343,0,0,0,L,1122011218,1,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566492327,780529.00
08/22/2019 12:45,2,8.787,ACTIVE,217.58,365.80,60.006,1566492304,"201051344000646","174011545737251",26.68,39.50,0,317.10,421.70,237.4,227.2,1.092,1403165.8,1403165.8,13304,0,0,0,L,1122011218,1,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566492328,780530.00
08/22/2019 12:45,2,8.748,ACTIVE,219.16,364.89,59.990,1566492304,"201051344000867","174011545737251",26.94,37.50,0,319.81,421.40,238.3,228.1,1.074,1399016.0,1399016.0,13313,0,0,0,L,1122011218,1,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566492329,780531.00
08/22/2019 12:45,2,8.742,ACTIVE,218.48,363.99,60.006,1566492304,"201051344000633","174011545737251",26.70,40.60,0,318.61,421.70,236.2,226.0,1.096,1395424.3,1395424.3,13325,0,0,0,L,1122011218,1,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566492330,780532.00
08/22/2019 12:45,2,8.732,ACTIVE,217.35,364.89,59.969,1566492304,"201051344000955","174011545737251",27.12,41.00,0,318.00,420.20,239.9,229.6,1.136,1423981.3,1423981.3,13304,0,0,0,L,1122011218,1,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566492331,780533.00
08/22/2019 12:45,2,8.578,ACTIVE,219.61,367.60,60.001,1566492304,"201051344000648","174011545737251",27.10,34.00,0,318.00,422.30,235.4,225.2,1.087,1408605.2,1408605.2,13289,0,0,0,L,1122011218,1,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566492332,780534.00
08/22/2019 12:45,2,8.674,ACTIVE,219.84,368.20,60.017,1566492304,"201051344000645","174011545737251",27.12,34.30,0,320.11,421.70,237.9,227.7,1.065,1414648.2,1414648.2,13294,0,0,0,L,1122011218,1,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566492333,780535.00
08/22/2019 12:45,2,8.723,ACTIVE,220.06,366.10,59.964,1566492304,"201051344000569","174011545737251",27.17,34.00,0,318.30,423.50,239.9,229.6,1.109,1432288.7,1432288.7,13282,0,0,0,L,1122011218,1,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566492333,780536.00
08/22/2019 12:45,2,8.719,ACTIVE,220.06,374.51,59.996,1566492304,"179051228000119","174011545737251",27.59,37.00,0,318.61,428.61,243.6,233.2,1.158,217737.3,217737.3,13404,0,0,0,L,46974696,1,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566492334,780537.00
08/22/2019 13:00,2,8.887,ALERT,220.74,368.50,60.006,1566493204,"201051344000579","174011545737251",26.48,43.40,0,281.33,421.40,238.6,228.3,1.118,1433912.3,1433912.3,13298,0,0,0,L,1122011218,1,124.94,125.17,0002,40,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566493206,780538.00
08/22/2019 13:00,2,8.959,ALERT,219.16,365.19,60.001,1566493204,"201051344001025","174011545737251",26.66,43.20,0,301.17,423.20,241.5,231.2,1.083,1419962.2,1419962.2,13284,0,0,0,L,1122011218,1,125.17,124.27,0002,40,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566493208,780539.00
08/22/2019 13:00,2,8.916,ACTIVE,219.39,367.00,60.017,1566493204,"201051344001093","174011545737251",26.70,40.20,0,331.23,423.20,241.0,230.7,1.100,1400974.3,1400974.3,13330,0,0,0,L,1122011218,1,125.40,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566493209,780540.00
08/22/2019 13:00,2,8.756,ACTIVE,220.97,368.80,60.017,1566493204,"201051344000458","174011545737251",26.94,41.30,0,330.33,422.30,238.6,228.4,1.109,1413989.6,1413989.6,13288,0,0,0,L,1122011218,1,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566493210,780541.00
08/22/2019 13:00,2,8.906,ACTIVE,217.58,363.39,60.038,1566493204,"201051344000890","174011545737251",26.44,42.30,0,329.43,418.70,238.5,228.3,1.087,1416309.3,1416309.3,13299,0,0,0,L,1122011218,1,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566493211,780542.00
08/22/2019 13:00,2,0.096,ACTIVE,220.52,309.59,60.017,1566493204,"201051344000988","174011545737251",22.01,28.30,0,299.67,311.09,2.1,0.2,0.000,1067390.6,1067390.6,13282,0,0,0,L,1122011218,1,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566493212,780543.00
08/22/2019 13:00,2,8.828,ACTIVE,219.39,366.70,60.012,1566493204,"201051344000582","174011545737251",26.64,40.60,0,329.13,424.11,238.4,228.1,1.096,1393038.4,1393038.4,13286,0,0,0,L,1122011218,1,125.40,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566493213,780544.00
08/22/2019 13:00,2,9.061,ACTIVE,218.93,365.49,60.012,1566493204,"201051344000868","174011545737251",26.40,36.80,0,333.03,423.50,242.1,231.8,1.083,1401290.4,1401290.4,13287,0,0,0,L,1122011218,1,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566493214,780545.00
08/22/2019 13:00,2,8.816,ACTIVE,220.52,368.20,60.017,1566493204,"201051344000576","174011545737251",27.02,38.00,0,333.63,422.30,241.2,230.8,1.096,1416661.4,1416661.4,13318,0,0,0,L,1122011218,1,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566493215,780546.00
08/22/2019 13:00,2,8.959,ACTIVE,220.74,368.80,60.049,1566493204,"201051344001158","174011545737251",26.08,40.20,0,333.63,420.80,236.7,226.5,1.096,1394217.3,1394217.3,13281,0,0,0,L,1122011218,1,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566493215,780547.00
08/22/2019 13:00,2,8.932,ACTIVE,218.93,365.49,60.033,1566493204,"201051344000917","174011545737251",26.68,46.80,0,330.03,421.70,241.3,230.9,1.118,1410517.8,1410517.8,13331,0,0,0,L,1122011218,1,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566493216,780548.00
08/22/2019 13:00,2,8.400,ALERT,218.03,356.48,60.028,1566493204,"201051344000417","174011545737251",17.89,40.40,0,298.47,392.85,152.3,145.0,0.712,1108982.6,1108982.6,13326,0,0,0,L,1122011218,1,124.49,123.59,0002,39,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566493218,780549.00
08/22/2019 13:00,2,8.980,ACTIVE,217.58,363.99,60.033,1566493204,"201051344000685","174011545737251",26.52,40.20,0,329.43,416.89,241.1,230.8,1.149,1416165.9,1416165.9,13303,0,0,0,L,1122011218,1,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566493219,780550.00
08/22/2019 13:00,2,9.088,ALERT,219.61,366.10,60.049,1566493204,"201051344000651","174011545737251",26.18,42.50,0,298.77,422.00,240.8,230.5,1.065,1411226.4,1411226.4,13289,0,0,0,L,1122011218,1,125.85,124.04,0002,40,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566493221,780551.00
08/22/2019 13:00,2,8.990,ACTIVE,218.26,363.99,60.022,1566493204,"201051344000594","174011545737251",26.30,47.00,0,330.93,422.60,239.3,229.0,1.092,1420449.7,1420449.7,13294,0,0,0,L,1122011218,1,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566493222,780552.00
08/22/2019 13:00,2,8.945,ACTIVE,220.97,369.10,60.022,1566493204,"201051344000469","174011545737251",26.74,36.00,0,333.33,422.90,242.3,231.9,1.131,1401069.5,1401069.5,13311,0,0,0,L,1122011218,1,124.72,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566493223,780553.00
08/22/2019 13:00,2,9.074,ACTIVE,219.61,368.50,60.033,1566493204,"201051344000585","174011545737251",26.40,41.50,0,321.61,429.22,242.7,232.3,1.127,1427808.1,1427808.1,13280,0,0,0,L,1122011218,1,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566493224,780554.00
08/22/2019 13:00,2,8.857,ACTIVE,220.97,368.50,60.022,1566493204,"201051344000853","174011545737251",27.15,39.80,0,334.84,425.31,243.4,233.0,1.109,1423666.0,1423666.0,13298,0,0,0,L,1122011218,1,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566493225,780555.00
08/22/2019 13:00,2,8.943,ACTIVE,217.80,364.59,60.017,1566493204,"201051344001145","174011545737251",26.90,38.20,0,328.52,421.40,243.5,233.1,1.118,1425333.2,1425333.2,13323,0,0,0,L,1122011218,1,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566493226,780556.00
08/22/2019 13:00,2,8.996,ALERT,218.71,366.10,60.022,1566493204,"201051344000438","174011545737251",26.52,43.20,0,300.87,423.50,241.6,231.3,1.100,1418885.9,1418885.9,13294,0,0,0,L,1122011218,1,125.17,123.81,0002,42,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566493228,780557.00
08/22/2019 13:00,2,9.146,ACTIVE,219.16,364.89,60.017,1566493204,"201051344001135","174011545737251",25.84,44.50,0,325.22,423.20,239.3,229.0,1.087,1406982.8,1406982.8,13273,0,0,0,L,1122011218,1,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566493229,780558.00
08/22/2019 13:00,2,8.785,ACTIVE,220.52,367.90,60.022,1566493204,"201051344000983","174011545737251",27.27,38.40,0,333.33,422.90,242.6,232.2,1.145,1422046.2,1422046.2,13288,0,0,0,L,1122011218,1,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566493229,780559.00
08/22/2019 13:00,2,9.121,ACTIVE,219.39,367.00,60.012,1566493204,"201051344001203","174011545737251",26.46,45.80,0,330.93,422.60,244.4,234.0,1.127,1415273.2,1415273.2,13306,0,0,0,L,1122011218,1,125.85,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566493230,780560.00
08/22/2019 13:00,2,8.943,ACTIVE,217.35,362.19,60.017,1566493204,"201051344001230","174011545737251",26.76,40.20,0,328.22,417.19,242.2,231.9,1.131,1409042.0,1409042.0,13344,0,0,0,L,1122011218,1,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566493231,780561.00
08/22/2019 13:00,2,9.039,ALERT,217.80,365.80,60.049,1566493204,"201051344000646","174011545737251",26.24,43.80,0,296.96,420.80,240.0,229.7,1.114,1403221.8,1403221.8,13305,0,0,0,L,1122011218,1,124.94,123.59,0002,40,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566493233,780562.00
08/22/2019 13:00,2,9.018,ACTIVE,219.16,365.49,60.022,1566493204,"201051344000867","174011545737251",26.44,43.40,0,329.73,422.00,241.2,230.9,1.100,1399072.3,1399072.3,13314,0,0,0,L,1122011218,1,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566493234,780563.00
08/22/2019 13:00,2,8.918,ACTIVE,219.16,368.50,60.012,1566493204,"201051344000633","174011545737251",26.52,44.00,0,333.33,421.70,239.4,229.1,1.087,1395480.2,1395480.2,13326,0,0,0,L,1122011218,1,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566493235,780564.00
08/22/2019 13:00,2,8.969,ACTIVE,217.80,365.80,60.012,1566493204,"201051344000955","174011545737251",26.48,46.00,0,329.43,418.09,240.4,230.1,1.105,1424038.0,1424038.0,13305,0,0,0,L,1122011218,1,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566493236,780565.00
08/22/2019 13:00,2,8.865,ACTIVE,219.84,366.70,60.012,1566493204,"201051344000648","174011545737251",26.58,38.20,0,334.24,422.30,238.6,228.3,1.100,1408660.9,1408660.9,13290,0,0,0,L,1122011218,1,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566493237,780566.00
08/22/2019 13:00,2,9.039,ACTIVE,220.29,369.40,60.033,1566493204,"201051344000645","174011545737251",26.36,37.50,0,333.93,422.60,241.2,230.8,1.109,1414704.5,1414704.5,13295,0,0,0,L,1122011218,1,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566493238,780567.00
08/22/2019 13:00,2,8.957,ACTIVE,220.29,371.81,60.017,1566493204,"201051344000569","174011545737251",26.96,36.80,0,333.03,423.81,244.4,234.0,1.127,1432345.7,1432345.7,13283,0,0,0,L,1122011218,1,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566493239,780568.00
08/22/2019 13:00,2,8.871,ACTIVE,220.29,376.31,60.017,1566493204,"179051228000119","174011545737251",27.57,40.40,0,336.64,428.61,247.7,237.1,1.176,217795.0,217795.0,13405,0,0,0,L,46974696,1,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566493240,780569.00
08/22/2019 13:15,2,3.428,ACTIVE,215.09,348.36,59.996,1566494103,"201051344000579","174011545737251",28.78,39.30,0,320.11,422.60,99.9,94.5,0.468,1433931.3,1433931.3,13300,0,0,0,L,1122011218,1,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566494105,780570.00
08/22/2019 13:15,2,3.393,ACTIVE,214.41,345.96,59.985,1566494103,"201051344001025","174011545737251",28.94,39.00,0,320.41,425.91,99.5,94.1,0.464,1419980.8,1419980.8,13286,0,0,0,L,1122011218,1,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566494106,780571.00
08/22/2019 13:15,2,3.350,ACTIVE,214.87,346.86,59.975,1566494103,"201051344001093","174011545737251",28.65,36.00,0,319.21,424.41,97.2,91.9,0.455,1400992.0,1400992.0,13331,0,0,0,L,1122011218,1,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566494107,780572.00
08/22/2019 13:15,2,3.459,ACTIVE,214.87,347.46,59.980,1566494103,"201051344000458","174011545737251",28.69,36.00,0,316.50,423.20,100.5,95.1,0.486,1414008.4,1414008.4,13289,0,0,0,L,1122011218,1,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566494108,780573.00
08/22/2019 13:15,2,3.520,ACTIVE,213.06,345.36,59.932,1566494103,"201051344000890","174011545737251",28.17,38.00,0,319.21,419.00,100.5,95.0,0.464,1416327.3,1416327.3,13300,0,0,0,L,1122011218,1,122.23,120.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566494109,780574.00
08/22/2019 13:15,2,0.102,ACTIVE,214.19,300.57,59.985,1566494103,"201051344000988","174011545737251",22.36,28.30,0,297.87,318.91,2.3,0.3,0.000,1067390.6,1067390.6,13283,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566494110,780575.00
08/22/2019 13:15,2,3.484,ACTIVE,214.19,347.16,59.980,1566494103,"201051344000582","174011545737251",28.27,36.00,0,318.00,424.41,99.8,94.4,0.482,1393056.1,1393056.1,13287,0,0,0,L,1122011218,1,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566494111,780576.00
08/22/2019 13:15,2,3.477,ACTIVE,213.51,346.26,59.975,1566494103,"201051344000868","174011545737251",28.69,33.30,0,317.10,422.90,101.0,95.5,0.473,1401309.1,1401309.1,13288,0,0,0,L,1122011218,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566494112,780577.00
08/22/2019 13:15,2,3.475,ACTIVE,214.41,347.46,59.985,1566494103,"201051344000576","174011545737251",28.94,33.30,0,317.10,422.30,101.9,96.4,0.486,1416680.1,1416680.1,13319,0,0,0,L,1122011218,1,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566494112,780578.00
08/22/2019 13:15,2,3.506,ACTIVE,214.41,346.26,59.996,1566494103,"201051344001158","174011545737251",27.99,36.50,0,315.30,422.90,99.4,94.0,0.473,1394235.6,1394235.6,13282,0,0,0,L,1122011218,1,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566494113,780579.00
08/22/2019 13:15,2,3.508,ACTIVE,213.74,345.66,59.975,1566494103,"201051344000917","174011545737251",28.77,40.60,0,321.31,421.70,102.2,96.7,0.473,1410535.2,1410535.2,13332,0,0,0,L,1122011218,1,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566494114,780580.00
08/22/2019 13:15,2,3.518,ACTIVE,213.51,352.57,59.980,1566494103,"201051344000417","174011545737251",18.85,37.30,0,317.10,397.66,67.1,62.8,0.579,1108993.9,1108993.9,13328,0,0,0,L,1122011218,1,122.01,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566494115,780581.00
08/22/2019 13:15,2,3.553,ACTIVE,213.51,346.56,59.985,1566494103,"201051344000685","174011545737251",28.69,35.60,0,318.00,419.00,103.2,97.7,0.513,1416183.2,1416183.2,13304,0,0,0,L,1122011218,1,122.68,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566494116,780582.00
08/22/2019 13:15,2,3.570,ACTIVE,214.19,346.86,59.975,1566494103,"201051344000651","174011545737251",28.57,37.80,0,318.30,422.30,103.3,97.8,0.477,1411244.1,1411244.1,13291,0,0,0,L,1122011218,1,123.14,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566494117,780583.00
08/22/2019 13:15,2,3.475,ACTIVE,213.06,345.36,59.985,1566494103,"201051344000594","174011545737251",28.71,43.20,0,316.80,425.31,101.0,95.5,0.477,1420467.7,1420467.7,13295,0,0,0,L,1122011218,1,121.55,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566494118,780584.00
08/22/2019 13:15,2,3.391,ACTIVE,214.41,347.16,59.975,1566494103,"201051344000469","174011545737251",28.88,32.00,0,314.70,422.90,99.3,93.9,0.482,1401087.8,1401087.8,13312,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566494119,780585.00
08/22/2019 13:15,2,3.635,ACTIVE,214.19,346.26,59.980,1566494103,"201051344000585","174011545737251",28.71,37.00,0,317.10,422.30,105.7,100.1,0.504,1427826.3,1427826.3,13281,0,0,0,L,1122011218,1,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566494120,780586.00
08/22/2019 13:15,2,3.375,ACTIVE,214.64,347.76,59.980,1566494103,"201051344000853","174011545737251",28.77,34.50,0,317.40,427.71,98.3,93.0,0.464,1423684.5,1423684.5,13299,0,0,0,L,1122011218,1,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566494121,780587.00
08/22/2019 13:15,2,3.682,ACTIVE,213.51,345.96,59.975,1566494103,"201051344001145","174011545737251",29.22,33.50,0,320.41,420.80,108.9,103.2,0.513,1425350.2,1425350.2,13324,0,0,0,L,1122011218,1,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566494122,780588.00
08/22/2019 13:15,2,3.781,ACTIVE,213.74,346.26,59.975,1566494103,"201051344000438","174011545737251",28.82,38.00,0,319.81,423.50,110.4,104.6,0.526,1418903.3,1418903.3,13296,0,0,0,L,1122011218,1,122.68,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566494123,780589.00
08/22/2019 13:15,2,3.754,ACTIVE,213.74,345.36,59.975,1566494103,"201051344001135","174011545737251",28.33,39.00,0,319.51,422.60,107.7,102.1,0.486,1407000.5,1407000.5,13274,0,0,0,L,1122011218,1,122.46,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566494124,780590.00
