ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2019 13:15,2,3.334,ACTIVE,214.19,347.16,59.959,1566494103,"201051344000983","174011545737251",28.88,33.80,0,318.00,422.00,97.6,92.2,0.468,1422064.6,1422064.6,13289,0,0,0,L,1122011218,1,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566494125,780591.00
08/22/2019 13:15,2,3.723,ACTIVE,214.19,346.56,59.980,1566494103,"201051344001203","174011545737251",28.69,40.00,0,318.00,422.90,108.2,102.5,0.526,1415290.8,1415290.8,13307,0,0,0,L,1122011218,1,122.91,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566494126,780592.00
08/22/2019 13:15,2,3.760,ACTIVE,213.29,346.56,59.985,1566494103,"201051344001230","174011545737251",29.02,35.40,0,314.70,417.79,110.6,104.8,0.530,1409058.8,1409058.8,13345,0,0,0,L,1122011218,1,122.23,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566494127,780593.00
08/22/2019 13:15,2,3.760,ACTIVE,213.06,346.86,59.990,1566494103,"201051344000646","174011545737251",28.59,37.80,0,315.90,421.70,108.9,103.2,0.517,1403239.0,1403239.0,13307,0,0,0,L,1122011218,1,122.23,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566494128,780594.00
08/22/2019 13:15,2,3.443,ACTIVE,213.74,345.36,59.980,1566494103,"201051344000867","174011545737251",28.67,39.80,0,318.91,422.90,100.0,94.5,0.468,1399090.2,1399090.2,13315,0,0,0,L,1122011218,1,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566494129,780595.00
08/22/2019 13:15,2,3.461,ACTIVE,213.96,348.66,59.985,1566494103,"201051344000633","174011545737251",28.35,39.30,0,319.51,424.41,99.5,94.1,0.477,1395497.7,1395497.7,13327,0,0,0,L,1122011218,1,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566494129,780596.00
08/22/2019 13:15,2,3.746,ACTIVE,213.29,346.26,59.980,1566494103,"201051344000955","174011545737251",29.00,39.30,0,317.10,417.19,110.1,104.3,0.530,1424055.1,1424055.1,13306,0,0,0,L,1122011218,1,121.78,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566494130,780597.00
08/22/2019 13:15,2,3.355,ACTIVE,214.19,346.86,59.948,1566494103,"201051344000648","174011545737251",28.67,33.80,0,317.10,424.11,97.5,92.1,0.468,1408678.4,1408678.4,13291,0,0,0,L,1122011218,1,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566494131,780598.00
08/22/2019 13:15,2,3.383,ACTIVE,214.41,346.56,59.980,1566494103,"201051344000645","174011545737251",28.57,33.80,0,320.11,422.90,97.9,92.6,0.455,1414722.1,1414722.1,13296,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566494132,780599.00
08/22/2019 13:15,2,3.367,ACTIVE,214.19,346.86,59.964,1566494103,"201051344000569","174011545737251",29.04,32.20,0,318.30,423.20,99.0,93.7,0.473,1432363.7,1432363.7,13284,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566494133,780600.00
08/22/2019 13:15,2,3.416,ACTIVE,214.19,351.07,59.969,1566494103,"179051228000119","174011545737251",29.14,35.60,0,317.70,428.61,100.8,95.4,0.486,217813.3,217813.3,13406,0,0,0,L,46974696,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566494134,780601.00
08/22/2019 13:30,2,8.955,ACTIVE,220.97,369.10,59.959,1566495004,"201051344000579","174011545737251",26.68,41.50,0,317.70,424.71,241.9,231.5,1.131,1433976.9,1433976.9,13301,0,0,0,L,1122011218,1,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495005,780602.00
08/22/2019 13:30,2,9.197,ACTIVE,219.39,365.80,60.006,1566495004,"201051344001025","174011545737251",26.22,43.20,0,318.00,425.31,244.2,233.8,1.083,1420026.6,1420026.6,13287,0,0,0,L,1122011218,1,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495006,780603.00
08/22/2019 13:30,2,8.822,ACTIVE,219.61,368.80,59.980,1566495004,"201051344001093","174011545737251",27.14,38.60,0,318.00,424.71,242.2,231.9,1.105,1401037.4,1401037.4,13332,0,0,0,L,1122011218,1,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495007,780604.00
08/22/2019 13:30,2,8.877,ACTIVE,220.97,368.20,59.975,1566495004,"201051344000458","174011545737251",26.96,39.00,0,318.00,426.81,242.2,231.8,1.127,1414053.9,1414053.9,13290,0,0,0,L,1122011218,1,125.17,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495008,780605.00
08/22/2019 13:30,2,9.037,ACTIVE,218.03,364.89,59.980,1566495004,"201051344000890","174011545737251",26.36,40.60,0,317.70,423.81,241.2,230.9,1.069,1416372.9,1416372.9,13301,0,0,0,L,1122011218,1,125.17,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495009,780606.00
08/22/2019 13:30,2,0.098,ACTIVE,220.97,310.19,59.953,1566495004,"201051344000988","174011545737251",22.22,29.00,0,295.46,313.50,2.2,0.2,0.000,1067390.7,1067390.7,13284,0,0,0,L,1122011218,1,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495009,780607.00
08/22/2019 13:30,2,8.895,ACTIVE,219.84,367.00,59.980,1566495004,"201051344000582","174011545737251",26.70,40.00,0,318.30,425.61,240.3,230.0,1.109,1393101.6,1393101.6,13288,0,0,0,L,1122011218,1,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495010,780608.00
08/22/2019 13:30,2,9.012,ACTIVE,219.39,367.30,59.975,1566495004,"201051344000868","174011545737251",26.84,36.30,0,315.60,424.11,244.8,234.4,1.087,1401355.1,1401355.1,13289,0,0,0,L,1122011218,1,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495011,780609.00
08/22/2019 13:30,2,8.877,ACTIVE,220.74,369.40,59.985,1566495004,"201051344000576","174011545737251",27.12,36.80,0,315.60,424.11,243.6,233.2,1.109,1416725.9,1416725.9,13320,0,0,0,L,1122011218,1,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495012,780610.00
08/22/2019 13:30,2,8.967,ACTIVE,221.19,368.50,59.980,1566495004,"201051344001158","174011545737251",26.38,40.20,0,317.70,423.20,239.4,229.2,1.100,1394281.1,1394281.1,13283,0,0,0,L,1122011218,1,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495013,780611.00
08/22/2019 13:30,2,8.947,ACTIVE,219.39,369.40,59.980,1566495004,"201051344000917","174011545737251",26.84,44.00,0,320.11,428.01,243.2,232.8,1.123,1410581.1,1410581.1,13333,0,0,0,L,1122011218,1,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495014,780612.00
08/22/2019 13:30,2,8.508,ACTIVE,218.48,357.08,60.001,1566495004,"201051344000417","174011545737251",17.91,39.80,0,318.91,398.26,154.4,147.1,0.716,1109023.8,1109023.8,13329,0,0,0,L,1122011218,1,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495015,780613.00
08/22/2019 13:30,2,8.947,ACTIVE,217.80,363.39,59.975,1566495004,"201051344000685","174011545737251",26.82,38.40,0,318.00,422.60,242.8,232.5,1.158,1416229.2,1416229.2,13305,0,0,0,L,1122011218,1,125.40,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495016,780614.00
08/22/2019 13:30,2,9.029,ACTIVE,219.84,370.30,59.990,1566495004,"201051344000651","174011545737251",26.56,40.80,0,319.21,423.20,242.9,232.5,1.092,1411290.2,1411290.2,13292,0,0,0,L,1122011218,1,126.07,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495017,780615.00
08/22/2019 13:30,2,8.906,ACTIVE,218.71,367.60,59.980,1566495004,"201051344000594","174011545737251",26.78,46.80,0,315.90,425.31,241.4,231.1,1.109,1420513.6,1420513.6,13296,0,0,0,L,1122011218,1,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495018,780616.00
08/22/2019 13:30,2,8.922,ACTIVE,221.19,370.00,59.975,1566495004,"201051344000469","174011545737251",27.15,35.60,0,314.40,423.81,245.2,234.7,1.145,1401134.1,1401134.1,13313,0,0,0,L,1122011218,1,124.72,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495019,780617.00
08/22/2019 13:30,2,9.221,ACTIVE,219.61,366.70,59.990,1566495004,"201051344000585","174011545737251",26.16,40.20,0,318.91,423.50,244.1,233.6,1.131,1427872.9,1427872.9,13282,0,0,0,L,1122011218,1,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495020,780618.00
08/22/2019 13:30,2,8.951,ACTIVE,221.42,371.21,59.959,1566495004,"201051344000853","174011545737251",27.12,38.60,0,319.51,427.41,245.8,235.3,1.118,1423731.0,1423731.0,13300,0,0,0,L,1122011218,1,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495021,780619.00
08/22/2019 13:30,2,8.934,ACTIVE,218.03,367.00,59.990,1566495004,"201051344001145","174011545737251",27.08,36.50,0,319.81,424.11,245.0,234.5,1.118,1425396.6,1425396.6,13325,0,0,0,L,1122011218,1,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495022,780620.00
08/22/2019 13:30,2,8.822,ACTIVE,218.93,366.40,59.975,1566495004,"201051344000438","174011545737251",27.15,41.00,0,317.70,425.61,242.7,232.3,1.140,1418949.6,1418949.6,13297,0,0,0,L,1122011218,1,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495023,780621.00
08/22/2019 13:30,2,9.062,ACTIVE,219.16,367.90,60.028,1566495004,"201051344001135","174011545737251",26.24,43.20,0,318.91,426.21,240.7,230.4,1.078,1407046.7,1407046.7,13275,0,0,0,L,1122011218,1,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495024,780622.00
08/22/2019 13:30,2,8.963,ACTIVE,220.97,369.10,59.980,1566495004,"201051344000983","174011545737251",26.96,38.00,0,317.70,425.61,244.6,234.2,1.127,1422111.2,1422111.2,13290,0,0,0,L,1122011218,1,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495025,780623.00
08/22/2019 13:30,2,8.973,ACTIVE,219.39,367.60,59.990,1566495004,"201051344001203","174011545737251",26.96,42.50,0,317.10,424.71,244.8,234.4,1.140,1415337.4,1415337.4,13308,0,0,0,L,1122011218,1,126.07,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495026,780624.00
08/22/2019 13:30,2,8.986,ACTIVE,217.80,365.49,59.985,1566495004,"201051344001230","174011545737251",26.72,39.30,0,316.80,421.10,243.1,232.7,1.131,1409105.1,1409105.1,13346,0,0,0,L,1122011218,1,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495027,780625.00
08/22/2019 13:30,2,8.965,ACTIVE,217.80,365.19,59.943,1566495004,"201051344000646","174011545737251",26.58,43.40,0,318.00,424.71,241.2,230.9,1.100,1403285.3,1403285.3,13308,0,0,0,L,1122011218,1,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495027,780626.00
08/22/2019 13:30,2,8.910,ACTIVE,219.39,364.59,60.001,1566495004,"201051344000867","174011545737251",26.92,43.40,0,316.50,426.81,242.8,232.4,1.114,1399136.6,1399136.6,13316,0,0,0,L,1122011218,1,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495028,780627.00
08/22/2019 13:30,2,8.883,ACTIVE,219.39,365.80,59.990,1566495004,"201051344000633","174011545737251",26.80,43.00,0,318.30,425.01,240.8,230.5,1.123,1395543.8,1395543.8,13328,0,0,0,L,1122011218,1,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495029,780628.00
08/22/2019 13:30,2,8.869,ACTIVE,218.03,364.59,59.980,1566495004,"201051344000955","174011545737251",26.92,43.40,0,315.90,422.60,241.4,231.1,1.131,1424101.7,1424101.7,13307,0,0,0,L,1122011218,1,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495030,780629.00
08/22/2019 13:30,2,8.881,ACTIVE,220.29,367.60,59.990,1566495004,"201051344000648","174011545737251",26.64,37.50,0,317.40,425.31,239.5,229.3,1.114,1408724.4,1408724.4,13292,0,0,0,L,1122011218,1,124.27,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495031,780630.00
08/22/2019 13:30,2,8.939,ACTIVE,220.52,369.10,59.985,1566495004,"201051344000645","174011545737251",26.78,36.30,0,319.21,423.20,242.3,231.9,1.092,1414768.5,1414768.5,13297,0,0,0,L,1122011218,1,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495032,780631.00
08/22/2019 13:30,2,8.873,ACTIVE,220.74,370.30,59.996,1566495004,"201051344000569","174011545737251",27.29,36.00,0,317.70,424.41,245.1,234.7,1.127,1432410.6,1432410.6,13285,0,0,0,L,1122011218,1,124.49,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495033,780632.00
08/22/2019 13:30,2,8.875,ACTIVE,220.52,375.11,59.985,1566495004,"179051228000119","174011545737251",27.61,39.30,0,317.10,428.91,248.1,237.5,1.180,217860.7,217860.7,13407,0,0,0,L,46974696,1,124.94,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495034,780633.00
08/22/2019 13:45,2,8.682,ACTIVE,220.74,367.00,59.985,1566495904,"201051344000579","174011545737251",26.30,45.80,0,334.24,420.20,231.2,221.2,1.074,1434033.5,1434033.5,13302,0,0,0,L,1122011218,1,124.72,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495905,780634.00
08/22/2019 13:45,2,8.828,ACTIVE,219.16,365.19,59.990,1566495904,"201051344001025","174011545737251",26.28,46.00,0,335.44,422.60,234.8,224.7,1.052,1420083.9,1420083.9,13288,0,0,0,L,1122011218,1,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495906,780635.00
08/22/2019 13:45,2,8.617,ACTIVE,219.61,368.50,59.959,1566495904,"201051344001093","174011545737251",26.82,41.80,0,334.24,421.10,233.9,223.8,1.065,1401094.3,1401094.3,13333,0,0,0,L,1122011218,1,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495907,780636.00
08/22/2019 13:45,2,8.523,ACTIVE,220.74,367.60,59.980,1566495904,"201051344000458","174011545737251",27.00,41.50,0,332.13,426.51,232.9,222.9,1.087,1414110.7,1414110.7,13291,0,0,0,L,1122011218,1,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495908,780637.00
08/22/2019 13:45,2,8.641,ACTIVE,217.80,363.69,59.990,1566495904,"201051344000890","174011545737251",26.50,43.60,0,330.03,420.50,231.9,222.0,1.069,1416429.4,1416429.4,13302,0,0,0,L,1122011218,1,125.17,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495909,780638.00
08/22/2019 13:45,2,0.096,ACTIVE,220.74,309.89,59.990,1566495904,"201051344000988","174011545737251",22.01,29.80,0,305.38,311.69,2.2,0.2,0.000,1067390.7,1067390.7,13285,0,0,0,L,1122011218,1,124.49,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495910,780639.00
08/22/2019 13:45,2,8.688,ACTIVE,219.39,367.60,59.975,1566495904,"201051344000582","174011545737251",26.26,42.50,0,333.93,422.30,231.0,221.0,1.078,1393157.8,1393157.8,13289,0,0,0,L,1122011218,1,125.62,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495911,780640.00
08/22/2019 13:45,2,8.619,ACTIVE,218.71,364.59,59.990,1566495904,"201051344000868","174011545737251",27.00,38.20,0,334.24,422.30,235.5,225.4,1.061,1401412.5,1401412.5,13290,0,0,0,L,1122011218,1,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495912,780641.00
08/22/2019 13:45,2,8.553,ACTIVE,220.52,369.40,59.985,1566495904,"201051344000576","174011545737251",27.10,39.50,0,333.03,425.31,234.5,224.4,1.078,1416783.0,1416783.0,13321,0,0,0,L,1122011218,1,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495913,780642.00
08/22/2019 13:45,2,8.656,ACTIVE,220.52,365.19,59.980,1566495904,"201051344001158","174011545737251",26.14,43.00,0,333.63,419.00,229.2,219.2,1.047,1394337.0,1394337.0,13284,0,0,0,L,1122011218,1,124.49,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495914,780643.00
08/22/2019 13:45,2,8.672,ACTIVE,219.16,367.30,59.959,1566495904,"201051344000917","174011545737251",26.70,46.40,0,335.14,420.50,234.2,224.1,1.087,1410638.1,1410638.1,13334,0,0,0,L,1122011218,1,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495915,780644.00
08/22/2019 13:45,2,8.133,ACTIVE,218.03,356.78,59.985,1566495904,"201051344000417","174011545737251",17.89,43.20,0,336.94,391.94,147.4,140.4,0.685,1109059.5,1109059.5,13330,0,0,0,L,1122011218,1,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495916,780645.00
08/22/2019 13:45,2,8.736,ACTIVE,217.58,365.49,59.980,1566495904,"201051344000685","174011545737251",26.36,41.50,0,333.03,419.90,233.0,223.0,1.118,1416286.0,1416286.0,13306,0,0,0,L,1122011218,1,125.17,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495917,780646.00
08/22/2019 13:45,2,8.697,ACTIVE,219.61,363.99,59.985,1566495904,"201051344000651","174011545737251",26.40,43.20,0,334.24,421.10,232.3,222.3,1.030,1411347.0,1411347.0,13293,0,0,0,L,1122011218,1,126.07,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495918,780647.00
08/22/2019 13:45,2,8.465,ACTIVE,218.48,363.39,59.975,1566495904,"201051344000594","174011545737251",26.86,50.80,0,330.63,421.70,230.3,220.3,1.034,1420570.0,1420570.0,13297,0,0,0,L,1122011218,1,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495918,780648.00
08/22/2019 13:45,2,8.684,ACTIVE,220.74,367.90,59.975,1566495904,"201051344000469","174011545737251",26.80,37.00,0,332.73,421.70,235.6,225.5,1.100,1401191.6,1401191.6,13314,0,0,0,L,1122011218,1,124.49,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495919,780649.00
08/22/2019 13:45,2,8.803,ACTIVE,219.39,363.69,59.985,1566495904,"201051344000585","174011545737251",26.46,42.80,0,334.54,419.90,235.7,225.5,1.087,1427930.3,1427930.3,13283,0,0,0,L,1122011218,1,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495920,780650.00
08/22/2019 13:45,2,8.701,ACTIVE,220.97,367.90,59.985,1566495904,"201051344000853","174011545737251",26.88,42.00,0,337.84,424.41,236.8,226.6,1.087,1423788.6,1423788.6,13301,0,0,0,L,1122011218,1,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495922,780651.00
08/22/2019 13:45,2,8.695,ACTIVE,217.80,363.39,59.975,1566495904,"201051344001145","174011545737251",26.78,39.80,0,336.04,421.40,235.6,225.5,1.078,1425454.0,1425454.0,13326,0,0,0,L,1122011218,1,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495922,780652.00
08/22/2019 13:45,2,8.697,ACTIVE,218.71,366.70,59.980,1566495904,"201051344000438","174011545737251",26.44,44.00,0,335.14,422.00,232.9,222.9,1.069,1419006.4,1419006.4,13298,0,0,0,L,1122011218,1,125.40,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495923,780653.00
08/22/2019 13:45,2,8.740,ACTIVE,219.16,366.10,59.996,1566495904,"201051344001135","174011545737251",26.20,45.30,0,335.14,420.20,231.9,221.9,1.056,1407103.2,1407103.2,13276,0,0,0,L,1122011218,1,125.40,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495924,780654.00
08/22/2019 13:45,2,8.600,ACTIVE,220.52,366.10,59.980,1566495904,"201051344000983","174011545737251",27.12,40.20,0,333.63,422.30,236.2,226.1,1.087,1422168.6,1422168.6,13291,0,0,0,L,1122011218,1,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495925,780655.00
08/22/2019 13:45,2,8.723,ACTIVE,219.39,364.29,59.953,1566495904,"201051344001203","174011545737251",26.66,47.30,0,333.03,421.40,235.3,225.2,1.087,1415394.8,1415394.8,13309,0,0,0,L,1122011218,1,125.85,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495926,780656.00
08/22/2019 13:45,2,8.641,ACTIVE,217.58,364.89,59.985,1566495904,"201051344001230","174011545737251",26.74,42.00,0,328.82,415.99,233.8,223.8,1.096,1409162.0,1409162.0,13347,0,0,0,L,1122011218,1,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495927,780657.00
08/22/2019 13:45,2,8.723,ACTIVE,217.80,364.59,59.975,1566495904,"201051344000646","174011545737251",26.30,47.00,0,329.43,420.20,232.3,222.3,1.061,1403341.8,1403341.8,13309,0,0,0,L,1122011218,1,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495928,780658.00
08/22/2019 13:45,2,8.727,ACTIVE,219.16,363.09,59.985,1566495904,"201051344000867","174011545737251",26.38,44.80,0,324.32,425.31,233.1,223.1,1.047,1399193.4,1399193.4,13317,0,0,0,L,1122011218,1,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495929,780659.00
08/22/2019 13:45,2,8.455,ACTIVE,219.16,364.59,59.985,1566495904,"201051344000633","174011545737251",26.88,45.80,0,333.33,419.60,230.0,220.1,1.096,1395600.1,1395600.1,13329,0,0,0,L,1122011218,1,124.49,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495930,780660.00
08/22/2019 13:45,2,8.684,ACTIVE,218.03,364.59,60.012,1566495904,"201051344000955","174011545737251",26.52,46.20,0,330.93,419.90,233.0,223.0,1.096,1424158.3,1424158.3,13308,0,0,0,L,1122011218,1,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495931,780661.00
08/22/2019 13:45,2,8.525,ACTIVE,219.84,366.40,59.985,1566495904,"201051344000648","174011545737251",26.70,39.80,0,334.24,421.40,230.3,220.4,1.069,1408780.5,1408780.5,13293,0,0,0,L,1122011218,1,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495932,780662.00
08/22/2019 13:45,2,8.600,ACTIVE,220.06,366.70,59.980,1566495904,"201051344000645","174011545737251",26.78,39.50,0,334.24,419.90,233.3,223.3,1.083,1414825.3,1414825.3,13298,0,0,0,L,1122011218,1,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495933,780663.00
08/22/2019 13:45,2,8.609,ACTIVE,220.06,367.30,59.990,1566495904,"201051344000569","174011545737251",27.17,39.30,0,333.33,422.00,237.0,226.8,1.087,1432468.1,1432468.1,13286,0,0,0,L,1122011218,1,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495934,780664.00
08/22/2019 13:45,2,8.664,ACTIVE,220.29,374.81,59.980,1566495904,"179051228000119","174011545737251",27.27,42.50,0,339.04,427.71,239.2,229.0,1.136,217918.8,217918.8,13408,0,0,0,L,46974696,1,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566495935,780665.00
08/22/2019 14:00,2,8.729,ACTIVE,220.29,367.60,60.006,1566496804,"201051344000579","174011545737251",26.20,51.30,0,319.21,420.20,231.5,221.5,1.074,1434088.0,1434088.0,13303,0,0,0,L,1122011218,1,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566496805,780666.00
08/22/2019 14:00,2,8.965,ACTIVE,218.93,365.80,60.038,1566496804,"201051344001025","174011545737251",25.86,47.80,0,319.81,422.30,234.9,224.8,1.052,1420139.2,1420139.2,13289,0,0,0,L,1122011218,1,125.17,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566496806,780667.00
08/22/2019 14:00,2,8.713,ACTIVE,219.16,366.10,60.012,1566496804,"201051344001093","174011545737251",26.34,44.50,0,318.30,423.81,232.4,222.4,1.043,1401149.4,1401149.4,13334,0,0,0,L,1122011218,1,125.40,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566496807,780668.00
08/22/2019 14:00,2,8.725,ACTIVE,220.74,367.00,60.017,1566496804,"201051344000458","174011545737251",26.30,45.00,0,318.30,423.20,232.3,222.3,1.074,1414165.3,1414165.3,13292,0,0,0,L,1122011218,1,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566496808,780669.00
08/22/2019 14:00,2,8.801,ACTIVE,217.58,363.39,60.006,1566496804,"201051344000890","174011545737251",26.04,45.50,0,319.51,419.00,232.4,222.4,1.069,1416484.3,1416484.3,13303,0,0,0,L,1122011218,1,124.94,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566496809,780670.00
08/22/2019 14:00,2,7.467,ACTIVE,220.97,360.08,60.012,1566496804,"201051344000988","174011545737251",17.91,32.60,0,298.17,393.15,135.3,128.7,0.632,1067390.8,1067390.8,13286,0,0,0,L,1122011218,1,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566496810,780671.00
08/22/2019 14:00,2,8.713,ACTIVE,218.93,365.49,60.006,1566496804,"201051344000582","174011545737251",26.22,44.50,0,318.30,424.41,231.4,221.5,1.074,1393212.6,1393212.6,13290,0,0,0,L,1122011218,1,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566496811,780672.00
08/22/2019 14:00,2,8.695,ACTIVE,219.16,369.40,60.006,1566496804,"201051344000868","174011545737251",26.64,40.60,0,316.20,421.70,234.5,224.4,1.069,1401467.6,1401467.6,13291,0,0,0,L,1122011218,1,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566496812,780673.00
08/22/2019 14:00,2,8.662,ACTIVE,220.74,369.40,60.012,1566496804,"201051344000576","174011545737251",26.66,42.30,0,317.70,420.50,233.9,223.8,1.074,1416837.9,1416837.9,13322,0,0,0,L,1122011218,1,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566496813,780674.00
08/22/2019 14:00,2,8.699,ACTIVE,220.97,368.20,60.001,1566496804,"201051344001158","174011545737251",25.86,46.00,0,318.30,419.00,227.7,217.8,1.043,1394390.7,1394390.7,13285,0,0,0,L,1122011218,1,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566496814,780675.00
08/22/2019 14:00,2,8.869,ACTIVE,218.93,364.89,60.001,1566496804,"201051344000917","174011545737251",26.08,50.40,0,320.11,423.50,234.2,224.2,1.087,1410693.7,1410693.7,13335,0,0,0,L,1122011218,1,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566496815,780676.00
08/22/2019 14:00,2,8.109,ACTIVE,218.03,355.88,59.996,1566496804,"201051344000417","174011545737251",17.89,45.30,0,320.41,391.04,146.9,139.9,0.681,1109094.3,1109094.3,13331,0,0,0,L,1122011218,1,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566496816,780677.00
08/22/2019 14:00,2,8.896,ACTIVE,217.35,363.39,60.006,1566496804,"201051344000685","174011545737251",26.10,44.00,0,316.50,420.50,235.0,224.9,1.123,1416341.6,1416341.6,13307,0,0,0,L,1122011218,1,125.17,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566496817,780678.00
08/22/2019 14:00,2,8.922,ACTIVE,219.39,367.00,60.001,1566496804,"201051344000651","174011545737251",25.76,46.40,0,320.41,421.40,232.7,222.7,1.056,1411402.1,1411402.1,13294,0,0,0,L,1122011218,1,125.85,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566496818,780679.00
08/22/2019 14:00,2,8.801,ACTIVE,218.26,364.89,60.001,1566496804,"201051344000594","174011545737251",25.92,53.50,0,315.00,422.00,231.1,221.1,1.065,1420624.4,1420624.4,13298,0,0,0,L,1122011218,1,124.04,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566496819,780680.00
08/22/2019 14:00,2,8.711,ACTIVE,220.97,364.89,60.012,1566496804,"201051344000469","174011545737251",26.56,40.20,0,315.90,421.10,234.2,224.1,1.087,1401246.5,1401246.5,13315,0,0,0,L,1122011218,1,124.72,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566496819,780681.00
08/22/2019 14:00,2,8.994,ACTIVE,219.39,367.60,60.006,1566496804,"201051344000585","174011545737251",25.86,45.30,0,318.30,421.10,235.6,225.5,1.092,1427986.0,1427986.0,13284,0,0,0,L,1122011218,1,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566496820,780682.00
08/22/2019 14:00,2,8.682,ACTIVE,221.19,369.70,60.006,1566496804,"201051344000853","174011545737251",26.88,44.00,0,318.91,424.71,236.2,226.1,1.083,1423843.9,1423843.9,13302,0,0,0,L,1122011218,1,125.62,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566496821,780683.00
08/22/2019 14:00,2,8.779,ACTIVE,217.58,365.19,60.012,1566496804,"201051344001145","174011545737251",26.70,42.00,0,319.21,423.50,237.3,227.2,1.092,1425510.1,1425510.1,13327,0,0,0,L,1122011218,1,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566496822,780684.00
08/22/2019 14:00,2,8.832,ACTIVE,218.48,365.19,60.006,1566496804,"201051344000438","174011545737251",26.12,47.30,0,318.61,423.81,233.6,223.5,1.074,1419061.8,1419061.8,13299,0,0,0,L,1122011218,1,125.40,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566496823,780685.00
08/22/2019 14:00,2,8.785,ACTIVE,218.93,365.80,60.012,1566496804,"201051344001135","174011545737251",26.04,47.30,0,319.21,421.70,231.5,221.5,1.021,1407158.1,1407158.1,13277,0,0,0,L,1122011218,1,125.40,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566496824,780686.00
08/22/2019 14:00,2,8.730,ACTIVE,220.97,367.00,60.006,1566496804,"201051344000983","174011545737251",26.66,42.30,0,320.11,421.10,235.7,225.6,1.069,1422223.8,1422223.8,13292,0,0,0,L,1122011218,1,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566496825,780687.00
08/22/2019 14:00,2,8.906,ACTIVE,219.16,364.59,60.033,1566496804,"201051344001203","174011545737251",26.06,49.30,0,317.70,422.30,234.9,224.8,1.083,1415450.4,1415450.4,13310,0,0,0,L,1122011218,1,125.85,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566496826,780688.00
08/22/2019 14:00,2,8.777,ACTIVE,217.58,364.59,60.006,1566496804,"201051344001230","174011545737251",26.36,43.80,0,315.60,418.39,234.3,224.2,1.100,1409217.6,1409217.6,13348,0,0,0,L,1122011218,1,124.94,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566496827,780689.00
08/22/2019 14:00,2,8.838,ACTIVE,217.80,364.29,60.017,1566496804,"201051344000646","174011545737251",25.92,47.80,0,317.70,423.20,232.0,222.0,1.069,1403396.8,1403396.8,13310,0,0,0,L,1122011218,1,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566496828,780690.00
08/22/2019 14:00,2,8.785,ACTIVE,219.39,366.10,60.012,1566496804,"201051344000867","174011545737251",26.22,47.50,0,317.40,421.10,233.3,223.2,1.065,1399248.1,1399248.1,13318,0,0,0,L,1122011218,1,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566496829,780691.00
08/22/2019 14:00,2,8.828,ACTIVE,219.39,368.50,60.001,1566496804,"201051344000633","174011545737251",25.78,48.80,0,319.81,419.30,230.4,220.5,1.047,1395654.3,1395654.3,13330,0,0,0,L,1122011218,1,124.49,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566496830,780692.00
08/22/2019 14:00,2,8.549,ACTIVE,217.80,363.69,60.006,1566496804,"201051344000955","174011545737251",26.84,48.00,0,316.20,420.80,232.1,222.1,1.096,1424213.6,1424213.6,13309,0,0,0,L,1122011218,1,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566496831,780693.00
08/22/2019 14:00,2,8.576,ACTIVE,220.06,367.00,60.006,1566496804,"201051344000648","174011545737251",26.46,43.00,0,316.80,420.20,229.6,219.7,1.039,1408834.5,1408834.5,13294,0,0,0,L,1122011218,1,124.49,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566496832,780694.00
08/22/2019 14:00,2,8.775,ACTIVE,220.52,369.40,60.012,1566496804,"201051344000645","174011545737251",26.20,41.80,0,317.40,419.60,232.6,222.6,1.047,1414879.9,1414879.9,13299,0,0,0,L,1122011218,1,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566496833,780695.00
08/22/2019 14:00,2,8.668,ACTIVE,220.52,371.51,60.017,1566496804,"201051344000569","174011545737251",26.98,39.80,0,317.10,422.00,236.8,226.6,1.096,1432523.6,1432523.6,13287,0,0,0,L,1122011218,1,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566496834,780696.00
08/22/2019 14:00,2,8.678,ACTIVE,220.52,374.21,60.006,1566496804,"179051228000119","174011545737251",27.23,44.00,0,318.00,427.41,239.2,229.0,1.140,217974.9,217974.9,13409,0,0,0,L,46974696,1,124.94,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566496835,780697.00
08/22/2019 14:15,2,9.133,ACTIVE,222.10,370.60,59.996,1566497704,"201051344000579","174011545737251",26.50,50.60,0,333.03,425.91,245.3,234.8,1.136,1434143.2,1434143.2,13304,0,0,0,L,1122011218,1,125.62,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566497705,780698.00
08/22/2019 14:15,2,9.262,ACTIVE,220.06,368.20,59.948,1566497704,"201051344001025","174011545737251",26.46,49.50,0,331.23,424.11,248.1,237.5,1.127,1420195.5,1420195.5,13290,0,0,0,L,1122011218,1,125.62,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566497706,780699.00
08/22/2019 14:15,2,9.225,ACTIVE,220.06,368.80,59.975,1566497704,"201051344001093","174011545737251",26.38,45.30,0,333.33,422.00,246.5,236.0,1.123,1401205.2,1401205.2,13335,0,0,0,L,1122011218,1,126.07,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566497707,780700.00
08/22/2019 14:15,2,9.166,ACTIVE,221.87,369.40,59.985,1566497704,"201051344000458","174011545737251",26.06,46.00,0,335.44,427.11,241.9,231.6,1.123,1414220.6,1414220.6,13293,0,0,0,L,1122011218,1,125.40,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566497708,780701.00
08/22/2019 14:15,2,9.197,ACTIVE,218.48,364.89,59.985,1566497704,"201051344000890","174011545737251",26.44,46.00,0,330.33,422.00,246.2,235.7,1.123,1416540.1,1416540.1,13304,0,0,0,L,1122011218,1,125.40,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566497709,780702.00
08/22/2019 14:15,2,8.320,ACTIVE,222.10,362.19,59.996,1566497704,"201051344000988","174011545737251",17.89,38.80,0,320.11,397.96,151.1,143.9,0.694,1067424.8,1067424.8,13287,0,0,0,L,1122011218,1,125.62,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566497710,780703.00
08/22/2019 14:15,2,9.150,ACTIVE,220.06,368.50,59.980,1566497704,"201051344000582","174011545737251",26.56,46.40,0,332.73,423.20,246.2,235.7,1.109,1393268.2,1393268.2,13291,0,0,0,L,1122011218,1,126.07,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566497711,780704.00
08/22/2019 14:15,2,9.211,ACTIVE,220.29,367.30,59.985,1566497704,"201051344000868","174011545737251",26.12,43.20,0,333.63,422.60,243.6,233.2,1.061,1401523.3,1401523.3,13292,0,0,0,L,1122011218,1,124.72,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566497712,780705.00
08/22/2019 14:15,2,8.846,ACTIVE,221.87,370.00,59.990,1566497704,"201051344000576","174011545737251",26.88,44.00,0,334.54,426.81,240.7,230.4,1.123,1416893.3,1416893.3,13323,0,0,0,L,1122011218,1,125.62,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566497713,780706.00
08/22/2019 14:15,2,9.127,ACTIVE,221.87,368.50,59.980,1566497704,"201051344001158","174011545737251",25.98,47.50,0,334.84,424.71,240.1,229.8,1.105,1394445.1,1394445.1,13286,0,0,0,L,1122011218,1,125.40,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566497714,780707.00
08/22/2019 14:15,2,9.232,ACTIVE,219.61,367.00,59.985,1566497704,"201051344000917","174011545737251",26.74,52.50,0,333.03,421.10,249.8,239.2,1.171,1410750.1,1410750.1,13336,0,0,0,L,1122011218,1,125.40,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566497715,780708.00
08/22/2019 14:15,2,8.699,ACTIVE,218.71,357.68,59.990,1566497704,"201051344000417","174011545737251",17.91,46.00,0,318.00,394.05,157.8,150.4,0.720,1109129.6,1109129.6,13332,0,0,0,L,1122011218,1,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566497716,780709.00
08/22/2019 14:15,2,9.119,ACTIVE,218.26,365.49,59.985,1566497704,"201051344000685","174011545737251",27.15,44.30,0,330.33,422.30,250.6,240.0,1.189,1416398.3,1416398.3,13308,0,0,0,L,1122011218,1,125.85,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566497717,780710.00
08/22/2019 14:15,2,9.256,ACTIVE,220.52,369.40,59.969,1566497704,"201051344000651","174011545737251",26.44,48.30,0,332.43,422.30,247.8,237.3,1.123,1411458.1,1411458.1,13295,0,0,0,L,1122011218,1,126.53,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566497718,780711.00
08/22/2019 14:15,2,9.199,ACTIVE,219.61,365.19,59.980,1566497704,"201051344000594","174011545737251",26.42,55.00,0,333.33,422.30,246.2,235.7,1.114,1420679.7,1420679.7,13299,0,0,0,L,1122011218,1,124.49,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566497719,780712.00
08/22/2019 14:15,2,9.143,ACTIVE,222.32,371.21,59.980,1566497704,"201051344000469","174011545737251",26.26,42.80,0,333.93,427.41,243.0,232.6,1.118,1401302.2,1401302.2,13316,0,0,0,L,1122011218,1,125.40,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566497720,780713.00
08/22/2019 14:15,2,9.523,ACTIVE,220.29,368.50,59.975,1566497704,"201051344000585","174011545737251",25.98,46.40,0,333.63,421.10,250.7,240.0,1.171,1428042.6,1428042.6,13285,0,0,0,L,1122011218,1,125.62,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566497720,780714.00
08/22/2019 14:15,2,9.248,ACTIVE,222.32,370.60,59.980,1566497704,"201051344000853","174011545737251",26.10,45.50,0,337.84,427.71,244.6,234.1,1.127,1423900.0,1423900.0,13303,0,0,0,L,1122011218,1,126.30,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566497721,780715.00
08/22/2019 14:15,2,9.270,ACTIVE,218.71,365.49,59.980,1566497704,"201051344001145","174011545737251",27.00,42.80,0,333.33,424.41,253.4,242.6,1.145,1425567.5,1425567.5,13328,0,0,0,L,1122011218,1,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566497722,780716.00
08/22/2019 14:15,2,9.178,ACTIVE,219.61,367.90,59.980,1566497704,"201051344000438","174011545737251",27.02,48.30,0,332.73,424.11,250.9,240.3,1.123,1419118.4,1419118.4,13300,0,0,0,L,1122011218,1,125.85,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566497723,780717.00
08/22/2019 14:15,2,9.176,ACTIVE,220.06,367.60,60.006,1566497704,"201051344001135","174011545737251",26.74,49.30,0,328.52,422.90,248.5,237.9,1.109,1407214.0,1407214.0,13278,0,0,0,L,1122011218,1,125.85,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566497724,780718.00
08/22/2019 14:15,2,9.240,ACTIVE,222.32,369.40,59.964,1566497704,"201051344000983","174011545737251",26.14,43.40,0,334.24,427.11,244.5,234.1,1.123,1422279.7,1422279.7,13293,0,0,0,L,1122011218,1,125.85,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566497725,780719.00
08/22/2019 14:15,2,9.512,ACTIVE,220.29,368.50,59.990,1566497704,"201051344001203","174011545737251",25.86,49.00,0,330.03,422.60,249.1,238.5,1.140,1415506.8,1415506.8,13311,0,0,0,L,1122011218,1,126.53,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566497726,780720.00
08/22/2019 14:15,2,9.252,ACTIVE,218.48,367.00,59.938,1566497704,"201051344001230","174011545737251",26.68,44.50,0,329.43,421.10,250.0,239.4,1.158,1409274.1,1409274.1,13349,0,0,0,L,1122011218,1,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566497727,780721.00
08/22/2019 14:15,2,9.125,ACTIVE,218.71,367.60,60.006,1566497704,"201051344000646","174011545737251",27.06,48.30,0,330.33,423.50,249.7,239.1,1.145,1403452.9,1403452.9,13311,0,0,0,L,1122011218,1,125.40,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566497728,780722.00
08/22/2019 14:15,2,9.230,ACTIVE,220.29,365.80,59.969,1566497704,"201051344000867","174011545737251",26.06,49.50,0,329.73,422.90,243.7,233.3,1.100,1399303.5,1399303.5,13319,0,0,0,L,1122011218,1,125.17,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566497729,780723.00
08/22/2019 14:15,2,9.207,ACTIVE,220.52,367.30,60.001,1566497704,"201051344000633","174011545737251",26.04,50.80,0,333.63,419.90,242.8,232.5,1.127,1395709.2,1395709.2,13331,0,0,0,L,1122011218,1,125.17,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566497730,780724.00
08/22/2019 14:15,2,9.197,ACTIVE,218.71,364.29,59.990,1566497704,"201051344000955","174011545737251",27.02,49.00,0,329.73,423.81,251.4,240.8,1.180,1424270.0,1424270.0,13310,0,0,0,L,1122011218,1,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566497731,780725.00
08/22/2019 14:15,2,9.066,ACTIVE,221.19,369.70,59.990,1566497704,"201051344000648","174011545737251",26.18,44.30,0,334.54,424.11,240.2,230.0,1.118,1408889.2,1408889.2,13295,0,0,0,L,1122011218,1,124.94,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566497732,780726.00
08/22/2019 14:15,2,9.279,ACTIVE,221.64,370.60,59.985,1566497704,"201051344000645","174011545737251",25.72,43.80,0,335.14,425.61,241.8,231.5,1.087,1414935.1,1414935.1,13300,0,0,0,L,1122011218,1,125.85,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566497733,780727.00
08/22/2019 14:15,2,9.215,ACTIVE,221.42,370.00,59.990,1566497704,"201051344000569","174011545737251",26.20,42.30,0,333.93,428.61,244.6,234.1,1.127,1432579.7,1432579.7,13288,0,0,0,L,1122011218,1,125.17,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566497734,780728.00
08/22/2019 14:15,2,9.275,ACTIVE,221.64,376.31,60.001,1566497704,"179051228000119","174011545737251",26.42,46.20,0,337.84,427.11,248.1,237.5,1.189,218031.7,218031.7,13410,0,0,0,L,46974696,1,125.62,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566497735,780729.00
08/22/2019 14:30,2,8.510,ACTIVE,220.97,370.30,59.985,1566498604,"201051344000579","174011545737251",26.94,48.50,0,318.91,429.22,232.1,222.0,1.087,1434193.6,1434193.6,13305,0,0,0,L,1122011218,1,124.94,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566498605,780730.00
08/22/2019 14:30,2,8.771,ACTIVE,218.93,366.40,59.948,1566498604,"201051344001025","174011545737251",26.52,48.50,0,319.21,424.11,235.4,225.3,1.052,1420246.2,1420246.2,13291,0,0,0,L,1122011218,1,124.94,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566498606,780731.00
08/22/2019 14:30,2,8.459,ACTIVE,219.16,368.80,60.017,1566498604,"201051344001093","174011545737251",27.19,44.00,0,318.91,423.50,232.9,222.9,1.061,1401255.3,1401255.3,13336,0,0,0,L,1122011218,1,125.40,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566498607,780732.00
