ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2019 14:30,2,8.439,ACTIVE,220.97,367.60,60.001,1566498604,"201051344000458","174011545737251",27.25,43.00,0,316.50,428.31,232.8,222.8,1.083,1414271.0,1414271.0,13294,0,0,0,L,1122011218,1,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566498608,780733.00
08/22/2019 14:30,2,8.533,ACTIVE,217.58,364.29,59.964,1566498604,"201051344000890","174011545737251",26.80,46.20,0,318.00,425.31,231.7,221.7,1.065,1416590.1,1416590.1,13305,0,0,0,L,1122011218,1,124.94,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566498609,780734.00
08/22/2019 14:30,2,8.285,ACTIVE,220.97,361.59,59.975,1566498604,"201051344000988","174011545737251",17.91,38.40,0,316.20,403.97,150.4,143.3,0.703,1067457.0,1067457.0,13288,0,0,0,L,1122011218,1,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566498610,780735.00
08/22/2019 14:30,2,8.516,ACTIVE,219.16,366.70,60.033,1566498604,"201051344000582","174011545737251",26.80,46.00,0,318.00,425.01,231.2,221.2,1.043,1393318.1,1393318.1,13292,0,0,0,L,1122011218,1,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566498611,780736.00
08/22/2019 14:30,2,8.385,ACTIVE,219.39,364.29,59.990,1566498604,"201051344000868","174011545737251",27.59,40.00,0,319.21,422.90,234.2,224.2,1.078,1401574.1,1401574.1,13293,0,0,0,L,1122011218,1,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566498612,780737.00
08/22/2019 14:30,2,8.350,ACTIVE,220.74,369.10,60.017,1566498604,"201051344000576","174011545737251",27.55,40.60,0,316.50,430.12,232.8,222.8,1.074,1416943.8,1416943.8,13324,0,0,0,L,1122011218,1,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566498613,780738.00
08/22/2019 14:30,2,8.445,ACTIVE,220.97,366.70,59.996,1566498604,"201051344001158","174011545737251",26.84,44.30,0,318.61,428.01,229.5,219.6,1.043,1394494.8,1394494.8,13287,0,0,0,L,1122011218,1,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566498614,780739.00
08/22/2019 14:30,2,8.482,ACTIVE,218.71,364.89,59.985,1566498604,"201051344000917","174011545737251",27.25,49.30,0,318.61,423.50,234.1,224.0,1.100,1410800.5,1410800.5,13337,0,0,0,L,1122011218,1,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566498615,780740.00
08/22/2019 14:30,2,8.180,ACTIVE,218.03,355.58,59.996,1566498604,"201051344000417","174011545737251",17.89,45.50,0,317.70,398.26,148.2,141.2,0.681,1109161.5,1109161.5,13333,0,0,0,L,1122011218,1,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566498616,780741.00
08/22/2019 14:30,2,8.594,ACTIVE,217.35,366.10,59.980,1566498604,"201051344000685","174011545737251",26.82,44.30,0,317.70,423.81,233.2,223.2,1.114,1416448.6,1416448.6,13309,0,0,0,L,1122011218,1,125.17,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566498617,780742.00
08/22/2019 14:30,2,8.564,ACTIVE,219.61,367.00,60.028,1566498604,"201051344000651","174011545737251",26.88,46.00,0,318.00,422.30,233.2,223.1,1.030,1411508.4,1411508.4,13296,0,0,0,L,1122011218,1,125.85,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566498617,780743.00
08/22/2019 14:30,2,8.418,ACTIVE,218.48,365.19,60.017,1566498604,"201051344000594","174011545737251",27.15,53.80,0,317.70,424.71,231.4,221.4,1.065,1420729.8,1420729.8,13300,0,0,0,L,1122011218,1,124.27,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566498618,780744.00
08/22/2019 14:30,2,8.488,ACTIVE,220.97,370.30,60.006,1566498604,"201051344000469","174011545737251",27.25,39.80,0,315.30,429.22,234.2,224.2,1.096,1401352.9,1401352.9,13317,0,0,0,L,1122011218,1,124.72,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566498619,780745.00
08/22/2019 14:30,2,8.699,ACTIVE,219.16,368.20,60.006,1566498604,"201051344000585","174011545737251",26.90,45.00,0,317.40,422.60,236.8,226.6,1.105,1428093.7,1428093.7,13286,0,0,0,L,1122011218,1,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566498620,780746.00
08/22/2019 14:30,2,8.383,ACTIVE,221.19,368.80,59.990,1566498604,"201051344000853","174011545737251",27.69,42.50,0,318.30,428.31,235.2,225.1,1.078,1423951.1,1423951.1,13304,0,0,0,L,1122011218,1,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566498621,780747.00
08/22/2019 14:30,2,8.541,ACTIVE,217.35,363.39,60.038,1566498604,"201051344001145","174011545737251",27.23,42.30,0,320.11,425.01,235.5,225.4,1.083,1425618.2,1425618.2,13329,0,0,0,L,1122011218,1,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566498622,780748.00
08/22/2019 14:30,2,8.547,ACTIVE,218.26,366.70,59.975,1566498604,"201051344000438","174011545737251",26.86,47.00,0,318.30,424.71,232.5,222.5,1.096,1419168.6,1419168.6,13301,0,0,0,L,1122011218,1,125.17,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566498623,780749.00
08/22/2019 14:30,2,8.514,ACTIVE,218.71,366.10,59.959,1566498604,"201051344001135","174011545737251",26.94,48.30,0,319.21,423.81,232.3,222.3,1.052,1407264.3,1407264.3,13279,0,0,0,L,1122011218,1,125.17,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566498624,780750.00
08/22/2019 14:30,2,8.477,ACTIVE,220.97,366.10,59.975,1566498604,"201051344000983","174011545737251",27.35,41.30,0,317.40,428.61,234.8,224.7,1.105,1422330.7,1422330.7,13294,0,0,0,L,1122011218,1,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566498625,780751.00
08/22/2019 14:30,2,8.568,ACTIVE,219.16,365.80,59.996,1566498604,"201051344001203","174011545737251",27.15,47.80,0,318.00,423.50,235.6,225.4,1.100,1415557.6,1415557.6,13312,0,0,0,L,1122011218,1,125.85,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566498626,780752.00
08/22/2019 14:30,2,8.518,ACTIVE,217.13,362.79,59.969,1566498604,"201051344001230","174011545737251",27.06,43.60,0,317.10,423.20,233.3,223.3,1.100,1409324.4,1409324.4,13350,0,0,0,L,1122011218,1,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566498627,780753.00
08/22/2019 14:30,2,8.418,ACTIVE,217.58,364.29,60.017,1566498604,"201051344000646","174011545737251",27.19,46.00,0,317.40,426.81,231.6,221.6,1.087,1403503.0,1403503.0,13312,0,0,0,L,1122011218,1,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566498628,780754.00
08/22/2019 14:30,2,8.480,ACTIVE,219.39,363.69,60.006,1566498604,"201051344000867","174011545737251",27.12,46.40,0,319.51,422.60,232.7,222.7,1.043,1399354.0,1399354.0,13320,0,0,0,L,1122011218,1,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566498629,780755.00
08/22/2019 14:30,2,8.416,ACTIVE,219.39,366.70,60.012,1566498604,"201051344000633","174011545737251",27.04,48.50,0,318.61,422.60,230.3,220.4,1.078,1395759.1,1395759.1,13332,0,0,0,L,1122011218,1,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566498630,780756.00
08/22/2019 14:30,2,8.529,ACTIVE,217.58,364.29,59.996,1566498604,"201051344000955","174011545737251",26.88,48.50,0,318.00,424.71,232.2,222.1,1.100,1424320.0,1424320.0,13311,0,0,0,L,1122011218,1,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566498631,780757.00
08/22/2019 14:30,2,8.281,ACTIVE,220.06,367.00,59.985,1566498604,"201051344000648","174011545737251",27.37,42.30,0,316.20,428.01,229.4,219.5,1.069,1408939.1,1408939.1,13296,0,0,0,L,1122011218,1,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566498632,780758.00
08/22/2019 14:30,2,8.461,ACTIVE,220.52,368.80,59.985,1566498604,"201051344000645","174011545737251",27.04,40.80,0,318.30,427.71,231.7,221.7,1.034,1414985.5,1414985.5,13301,0,0,0,L,1122011218,1,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566498633,780759.00
08/22/2019 14:30,2,8.467,ACTIVE,220.52,367.00,60.033,1566498604,"201051344000569","174011545737251",27.31,40.00,0,316.50,428.91,233.9,223.8,1.078,1432630.7,1432630.7,13289,0,0,0,L,1122011218,1,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566498633,780760.00
08/22/2019 14:30,2,8.441,ACTIVE,220.52,373.01,60.012,1566498604,"179051228000119","174011545737251",27.65,44.00,0,320.11,427.71,236.4,226.3,1.131,218083.2,218083.2,13411,0,0,0,L,46974696,1,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566498634,780761.00
08/22/2019 14:45,2,8.910,ACTIVE,220.52,367.90,59.975,1566499504,"201051344000579","174011545737251",26.42,46.60,0,333.93,422.60,238.4,228.1,1.114,1434249.9,1434249.9,13306,0,0,0,L,1122011218,1,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566499506,780762.00
08/22/2019 14:45,2,9.119,ACTIVE,218.71,364.89,60.006,1566499504,"201051344001025","174011545737251",26.26,49.30,0,330.63,421.40,242.5,232.1,1.087,1420303.4,1420303.4,13292,0,0,0,L,1122011218,1,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566499507,780763.00
08/22/2019 14:45,2,8.746,ACTIVE,218.93,367.30,59.985,1566499504,"201051344001093","174011545737251",26.98,44.50,0,332.43,420.80,238.8,228.5,1.092,1401311.8,1401311.8,13337,0,0,0,L,1122011218,1,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566499508,780764.00
08/22/2019 14:45,2,8.785,ACTIVE,220.52,368.80,59.996,1566499504,"201051344000458","174011545737251",26.86,43.40,0,333.63,422.90,239.0,228.7,1.131,1414327.6,1414327.6,13295,0,0,0,L,1122011218,1,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566499508,780765.00
08/22/2019 14:45,2,8.980,ACTIVE,217.13,363.99,60.033,1566499504,"201051344000890","174011545737251",26.14,46.20,0,328.82,418.39,237.7,227.5,1.096,1416646.1,1416646.1,13306,0,0,0,L,1122011218,1,124.72,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566499509,780766.00
08/22/2019 14:45,2,8.441,ACTIVE,220.52,361.29,59.990,1566499504,"201051344000988","174011545737251",17.89,38.20,0,336.64,395.85,153.0,145.8,0.698,1067493.5,1067493.5,13289,0,0,0,L,1122011218,1,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566499510,780767.00
08/22/2019 14:45,2,8.812,ACTIVE,218.71,365.80,60.001,1566499504,"201051344000582","174011545737251",26.62,47.00,0,329.43,421.10,237.5,227.3,1.114,1393374.0,1393374.0,13293,0,0,0,L,1122011218,1,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566499511,780768.00
08/22/2019 14:45,2,8.914,ACTIVE,218.71,367.00,60.022,1566499504,"201051344000868","174011545737251",26.72,39.30,0,330.03,422.00,241.2,230.9,1.078,1401631.3,1401631.3,13294,0,0,0,L,1122011218,1,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566499512,780769.00
08/22/2019 14:45,2,8.801,ACTIVE,220.29,368.50,59.990,1566499504,"201051344000576","174011545737251",26.88,40.00,0,329.13,424.71,239.5,229.2,1.114,1417000.5,1417000.5,13325,0,0,0,L,1122011218,1,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566499513,780770.00
08/22/2019 14:45,2,8.771,ACTIVE,220.52,366.40,59.969,1566499504,"201051344001158","174011545737251",26.56,43.80,0,334.24,419.30,236.1,225.9,1.087,1394550.7,1394550.7,13288,0,0,0,L,1122011218,1,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566499514,780771.00
08/22/2019 14:45,2,8.848,ACTIVE,218.48,363.99,59.996,1566499504,"201051344000917","174011545737251",26.90,49.00,0,330.63,420.20,240.8,230.5,1.140,1410857.1,1410857.1,13338,0,0,0,L,1122011218,1,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566499515,780772.00
08/22/2019 14:45,2,8.365,ACTIVE,217.58,355.88,59.996,1566499504,"201051344000417","174011545737251",17.89,46.40,0,331.23,391.34,151.5,144.3,0.698,1109197.0,1109197.0,13334,0,0,0,L,1122011218,1,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566499516,780773.00
08/22/2019 14:45,2,8.963,ACTIVE,216.90,364.89,60.028,1566499504,"201051344000685","174011545737251",26.48,44.50,0,328.52,418.09,240.5,230.2,1.149,1416504.8,1416504.8,13310,0,0,0,L,1122011218,1,124.94,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566499517,780774.00
08/22/2019 14:45,2,8.967,ACTIVE,218.93,367.30,59.990,1566499504,"201051344000651","174011545737251",26.46,46.60,0,334.54,420.50,240.3,230.0,1.078,1411564.8,1411564.8,13297,0,0,0,L,1122011218,1,125.62,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566499518,780775.00
08/22/2019 14:45,2,8.867,ACTIVE,218.26,366.40,59.990,1566499504,"201051344000594","174011545737251",26.50,53.80,0,329.43,419.90,237.9,227.7,1.100,1420785.9,1420785.9,13301,0,0,0,L,1122011218,1,123.81,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566499519,780776.00
08/22/2019 14:45,2,8.789,ACTIVE,220.52,369.70,59.990,1566499504,"201051344000469","174011545737251",27.12,39.00,0,333.93,423.20,241.3,231.0,1.131,1401410.0,1401410.0,13318,0,0,0,L,1122011218,1,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566499520,780777.00
08/22/2019 14:45,2,9.137,ACTIVE,218.93,366.70,59.996,1566499504,"201051344000585","174011545737251",26.38,45.80,0,330.63,421.40,244.1,233.7,1.145,1428151.2,1428151.2,13287,0,0,0,L,1122011218,1,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566499521,780778.00
08/22/2019 14:45,2,8.982,ACTIVE,220.97,370.30,59.990,1566499504,"201051344000853","174011545737251",26.66,41.80,0,335.14,424.41,242.6,232.2,1.118,1424008.5,1424008.5,13305,0,0,0,L,1122011218,1,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566499521,780779.00
08/22/2019 14:45,2,9.033,ACTIVE,217.13,364.59,59.990,1566499504,"201051344001145","174011545737251",26.60,43.60,0,329.13,420.20,243.2,232.8,1.123,1425675.1,1425675.1,13330,0,0,0,L,1122011218,1,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566499522,780780.00
08/22/2019 14:45,2,8.934,ACTIVE,218.03,366.40,60.012,1566499504,"201051344000438","174011545737251",26.52,48.30,0,329.73,420.20,239.8,229.5,1.105,1419224.7,1419224.7,13302,0,0,0,L,1122011218,1,125.17,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566499523,780781.00
08/22/2019 14:45,2,8.906,ACTIVE,218.48,362.79,59.985,1566499504,"201051344001135","174011545737251",26.54,49.00,0,328.82,421.10,239.4,229.2,1.074,1407320.5,1407320.5,13280,0,0,0,L,1122011218,1,124.94,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566499524,780782.00
08/22/2019 14:45,2,8.803,ACTIVE,220.52,368.50,59.996,1566499504,"201051344000983","174011545737251",27.23,41.00,0,334.24,423.50,242.7,232.4,1.114,1422388.0,1422388.0,13295,0,0,0,L,1122011218,1,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566499525,780783.00
08/22/2019 14:45,2,9.033,ACTIVE,218.71,365.80,59.985,1566499504,"201051344001203","174011545737251",26.54,48.50,0,331.53,421.10,242.8,232.4,1.131,1415614.8,1415614.8,13313,0,0,0,L,1122011218,1,125.62,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566499526,780784.00
08/22/2019 14:45,2,8.895,ACTIVE,216.67,361.29,59.985,1566499504,"201051344001230","174011545737251",26.68,44.80,0,328.52,415.09,240.3,230.0,1.127,1409380.9,1409380.9,13351,0,0,0,L,1122011218,1,124.27,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566499527,780785.00
08/22/2019 14:45,2,8.996,ACTIVE,217.13,363.39,59.990,1566499504,"201051344000646","174011545737251",26.22,46.00,0,327.62,419.90,238.7,228.5,1.109,1403559.1,1403559.1,13313,0,0,0,L,1122011218,1,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566499528,780786.00
08/22/2019 14:45,2,8.902,ACTIVE,218.93,363.39,60.022,1566499504,"201051344000867","174011545737251",26.62,46.40,0,330.33,421.70,239.9,229.6,1.078,1399410.7,1399410.7,13321,0,0,0,L,1122011218,1,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566499529,780787.00
08/22/2019 14:45,2,8.857,ACTIVE,218.93,366.10,59.980,1566499504,"201051344000633","174011545737251",26.52,48.30,0,329.73,420.20,237.7,227.5,1.105,1395815.2,1395815.2,13333,0,0,0,L,1122011218,1,124.04,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566499530,780788.00
08/22/2019 14:45,2,8.795,ACTIVE,217.35,363.09,59.943,1566499504,"201051344000955","174011545737251",26.82,48.50,0,328.82,418.39,238.6,228.4,1.123,1424376.0,1424376.0,13312,0,0,0,L,1122011218,1,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566499531,780789.00
08/22/2019 14:45,2,8.699,ACTIVE,219.61,367.30,59.980,1566499504,"201051344000648","174011545737251",26.86,41.50,0,334.54,421.10,236.6,226.5,1.100,1408995.0,1408995.0,13297,0,0,0,L,1122011218,1,123.81,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566499532,780790.00
08/22/2019 14:45,2,8.783,ACTIVE,219.84,366.10,59.975,1566499504,"201051344000645","174011545737251",26.92,40.00,0,334.24,420.50,239.3,229.1,1.078,1415042.0,1415042.0,13302,0,0,0,L,1122011218,1,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566499533,780791.00
08/22/2019 14:45,2,8.869,ACTIVE,220.06,368.80,60.001,1566499504,"201051344000569","174011545737251",27.06,39.50,0,333.63,423.20,242.9,232.5,1.118,1432687.9,1432687.9,13290,0,0,0,L,1122011218,1,124.04,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566499534,780792.00
08/22/2019 14:45,2,8.865,ACTIVE,220.06,375.11,59.975,1566499504,"179051228000119","174011545737251",27.37,44.00,0,335.44,426.21,245.6,235.2,1.176,218141.0,218141.0,13412,0,0,0,L,46974696,1,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566499535,780793.00
08/22/2019 15:00,2,8.760,ACTIVE,220.97,368.80,59.996,1566500404,"201051344000579","174011545737251",26.52,47.50,0,334.54,421.10,235.1,225.0,1.114,1434304.3,1434304.3,13307,0,0,0,L,1122011218,1,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566500406,780794.00
08/22/2019 15:00,2,9.035,ACTIVE,218.71,363.69,59.985,1566500404,"201051344001025","174011545737251",26.02,49.30,0,331.53,420.80,238.1,227.9,1.065,1420358.0,1420358.0,13293,0,0,0,L,1122011218,1,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566500406,780795.00
08/22/2019 15:00,2,8.729,ACTIVE,218.93,366.70,60.017,1566500404,"201051344001093","174011545737251",26.60,45.00,0,332.43,419.90,235.1,224.9,1.100,1401365.6,1401365.6,13338,0,0,0,L,1122011218,1,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566500407,780796.00
08/22/2019 15:00,2,8.648,ACTIVE,220.97,368.80,60.012,1566500404,"201051344000458","174011545737251",27.04,42.50,0,324.62,426.51,236.8,226.6,1.087,1414382.6,1414382.6,13296,0,0,0,L,1122011218,1,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566500408,780797.00
08/22/2019 15:00,2,8.980,ACTIVE,217.35,363.69,60.006,1566500404,"201051344000890","174011545737251",25.78,47.00,0,328.82,414.49,234.4,224.3,1.078,1416699.6,1416699.6,13307,0,0,0,L,1122011218,1,124.94,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566500409,780798.00
08/22/2019 15:00,2,8.301,ACTIVE,220.97,361.59,59.996,1566500404,"201051344000988","174011545737251",17.91,38.60,0,337.24,395.55,150.4,143.3,0.698,1067528.5,1067528.5,13290,0,0,0,L,1122011218,1,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566500410,780799.00
08/22/2019 15:00,2,8.754,ACTIVE,218.93,367.30,60.012,1566500404,"201051344000582","174011545737251",26.50,47.00,0,331.83,421.40,234.7,224.6,1.096,1393427.5,1393427.5,13294,0,0,0,L,1122011218,1,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566500411,780800.00
08/22/2019 15:00,2,8.803,ACTIVE,219.39,368.20,60.043,1566500404,"201051344000868","174011545737251",26.66,39.00,0,331.23,421.40,237.6,227.4,1.061,1401686.7,1401686.7,13295,0,0,0,L,1122011218,1,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566500412,780801.00
08/22/2019 15:00,2,8.650,ACTIVE,220.74,370.30,59.969,1566500404,"201051344000576","174011545737251",27.14,40.20,0,328.82,424.71,237.6,227.4,1.096,1417055.7,1417055.7,13326,0,0,0,L,1122011218,1,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566500413,780802.00
08/22/2019 15:00,2,8.686,ACTIVE,220.97,369.10,60.001,1566500404,"201051344001158","174011545737251",26.40,44.00,0,334.24,418.70,232.3,222.3,1.061,1394604.6,1394604.6,13289,0,0,0,L,1122011218,1,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566500414,780803.00
08/22/2019 15:00,2,8.928,ACTIVE,218.48,365.49,60.001,1566500404,"201051344000917","174011545737251",26.32,49.30,0,330.03,419.60,237.9,227.7,1.096,1410911.4,1410911.4,13339,0,0,0,L,1122011218,1,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566500415,780804.00
08/22/2019 15:00,2,8.232,ACTIVE,217.58,355.58,60.017,1566500404,"201051344000417","174011545737251",17.89,46.80,0,332.13,388.94,149.1,142.0,0.681,1109230.8,1109230.8,13335,0,0,0,L,1122011218,1,124.49,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566500416,780805.00
08/22/2019 15:00,2,8.799,ACTIVE,217.13,364.59,60.001,1566500404,"201051344000685","174011545737251",26.70,45.50,0,329.13,414.49,237.9,227.7,1.136,1416558.8,1416558.8,13311,0,0,0,L,1122011218,1,124.94,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566500417,780806.00
08/22/2019 15:00,2,8.963,ACTIVE,218.93,365.19,60.006,1566500404,"201051344000651","174011545737251",26.04,47.30,0,332.73,420.20,236.3,226.2,1.074,1411618.8,1411618.8,13298,0,0,0,L,1122011218,1,125.85,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566500418,780807.00
08/22/2019 15:00,2,8.754,ACTIVE,218.71,364.89,60.001,1566500404,"201051344000594","174011545737251",26.48,54.00,0,329.13,419.90,234.4,224.3,1.092,1420840.2,1420840.2,13302,0,0,0,L,1122011218,1,124.04,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566500419,780808.00
08/22/2019 15:00,2,8.809,ACTIVE,221.19,368.20,60.001,1566500404,"201051344000469","174011545737251",26.64,38.60,0,333.63,421.10,237.6,227.4,1.118,1401465.4,1401465.4,13319,0,0,0,L,1122011218,1,124.72,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566500420,780809.00
08/22/2019 15:00,2,9.068,ACTIVE,219.16,366.70,60.012,1566500404,"201051344000585","174011545737251",26.08,45.80,0,331.83,420.50,239.7,229.5,1.127,1428206.2,1428206.2,13288,0,0,0,L,1122011218,1,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566500421,780810.00
08/22/2019 15:00,2,8.809,ACTIVE,221.19,371.21,60.006,1566500404,"201051344000853","174011545737251",26.86,42.30,0,334.24,424.11,239.7,229.4,1.100,1424064.4,1424064.4,13306,0,0,0,L,1122011218,1,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566500422,780811.00
08/22/2019 15:00,2,8.951,ACTIVE,217.35,365.49,60.017,1566500404,"201051344001145","174011545737251",26.60,43.20,0,330.03,420.20,240.9,230.6,1.105,1425729.8,1425729.8,13331,0,0,0,L,1122011218,1,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566500423,780812.00
08/22/2019 15:00,2,8.764,ACTIVE,218.26,366.40,60.006,1566500404,"201051344000438","174011545737251",26.74,49.50,0,331.83,419.90,237.1,227.0,1.092,1419278.6,1419278.6,13303,0,0,0,L,1122011218,1,125.17,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566500423,780813.00
08/22/2019 15:00,2,8.795,ACTIVE,218.48,364.29,60.006,1566500404,"201051344001135","174011545737251",26.40,50.80,0,331.53,419.60,234.8,224.7,1.061,1407374.2,1407374.2,13281,0,0,0,L,1122011218,1,125.40,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566500424,780814.00
08/22/2019 15:00,2,8.697,ACTIVE,220.74,369.70,60.012,1566500404,"201051344000983","174011545737251",27.12,40.60,0,333.33,421.70,238.9,228.6,1.096,1422443.7,1422443.7,13296,0,0,0,L,1122011218,1,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566500425,780815.00
08/22/2019 15:00,2,8.932,ACTIVE,218.71,367.00,60.006,1566500404,"201051344001203","174011545737251",26.30,48.50,0,333.03,419.90,237.8,227.6,1.109,1415669.4,1415669.4,13314,0,0,0,L,1122011218,1,125.62,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566500426,780816.00
08/22/2019 15:00,2,8.748,ACTIVE,216.90,362.79,60.006,1566500404,"201051344001230","174011545737251",26.80,45.00,0,328.52,415.09,237.1,226.9,1.118,1409434.9,1409434.9,13352,0,0,0,L,1122011218,1,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566500427,780817.00
08/22/2019 15:00,2,8.801,ACTIVE,217.35,363.69,59.980,1566500404,"201051344000646","174011545737251",26.40,46.80,0,328.52,419.00,235.2,225.1,1.100,1403612.7,1403612.7,13314,0,0,0,L,1122011218,1,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566500428,780818.00
08/22/2019 15:00,2,8.754,ACTIVE,219.16,363.99,60.001,1566500404,"201051344000867","174011545737251",26.56,46.00,0,327.32,425.61,235.6,225.4,1.083,1399465.5,1399465.5,13322,0,0,0,L,1122011218,1,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566500429,780819.00
08/22/2019 15:00,2,8.703,ACTIVE,219.16,367.00,60.001,1566500404,"201051344000633","174011545737251",26.50,47.80,0,333.63,419.30,233.2,223.2,1.092,1395869.4,1395869.4,13334,0,0,0,L,1122011218,1,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566500430,780820.00
08/22/2019 15:00,2,8.820,ACTIVE,217.35,362.19,60.017,1566500404,"201051344000955","174011545737251",26.36,51.00,0,329.73,413.89,235.5,225.4,1.096,1424429.7,1424429.7,13313,0,0,0,L,1122011218,1,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566500431,780821.00
08/22/2019 15:00,2,8.582,ACTIVE,220.06,366.70,60.001,1566500404,"201051344000648","174011545737251",26.78,41.00,0,333.93,420.50,232.8,222.8,1.078,1409049.3,1409049.3,13298,0,0,0,L,1122011218,1,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566500432,780822.00
08/22/2019 15:00,2,8.840,ACTIVE,220.29,367.30,60.017,1566500404,"201051344000645","174011545737251",26.26,40.20,0,334.24,419.30,235.1,225.0,1.061,1415097.0,1415097.0,13303,0,0,0,L,1122011218,1,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566500433,780823.00
08/22/2019 15:00,2,8.734,ACTIVE,220.52,368.20,60.001,1566500404,"201051344000569","174011545737251",27.00,39.80,0,333.33,421.70,238.7,228.5,1.100,1432743.7,1432743.7,13291,0,0,0,L,1122011218,1,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566500434,780824.00
08/22/2019 15:00,2,8.713,ACTIVE,220.52,374.81,60.006,1566500404,"179051228000119","174011545737251",27.35,44.00,0,335.74,426.21,241.3,231.0,1.145,218197.4,218197.4,13413,0,0,0,L,46974696,1,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566500435,780825.00
08/22/2019 15:15,2,5.781,ACTIVE,218.71,358.28,59.996,1566501304,"201051344000579","174011545737251",26.82,47.50,0,334.54,421.40,157.1,149.7,0.742,1434358.8,1434358.8,13308,0,0,0,L,1122011218,1,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566501305,780826.00
08/22/2019 15:15,2,5.836,ACTIVE,217.58,356.18,59.990,1566501304,"201051344001025","174011545737251",26.10,50.20,0,334.84,420.50,154.3,147.0,0.698,1420413.0,1420413.0,13294,0,0,0,L,1122011218,1,124.27,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566501306,780827.00
08/22/2019 15:15,2,5.316,ACTIVE,217.80,356.18,59.990,1566501304,"201051344001093","174011545737251",26.86,45.80,0,334.84,419.60,144.6,137.6,0.667,1401419.9,1401419.9,13339,0,0,0,L,1122011218,1,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566501307,780828.00
08/22/2019 15:15,2,5.533,ACTIVE,218.48,357.38,59.990,1566501304,"201051344000458","174011545737251",27.10,42.50,0,333.63,422.90,151.7,144.5,0.716,1414437.7,1414437.7,13297,0,0,0,L,1122011218,1,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566501308,780829.00
08/22/2019 15:15,2,5.402,ACTIVE,216.45,354.67,59.990,1566501304,"201051344000890","174011545737251",26.40,48.50,0,329.73,420.20,144.3,137.4,0.667,1416753.4,1416753.4,13308,0,0,0,L,1122011218,1,124.27,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566501309,780830.00
08/22/2019 15:15,2,5.150,ACTIVE,218.48,354.07,59.996,1566501304,"201051344000988","174011545737251",17.87,39.00,0,337.24,395.55,93.3,88.2,0.438,1067563.5,1067563.5,13291,0,0,0,L,1122011218,1,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566501310,780831.00
08/22/2019 15:15,2,5.162,ACTIVE,217.35,354.97,59.990,1566501304,"201051344000582","174011545737251",26.44,47.30,0,334.24,420.20,138.2,131.4,0.654,1393481.5,1393481.5,13295,0,0,0,L,1122011218,1,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566501311,780832.00
08/22/2019 15:15,2,5.062,ACTIVE,217.13,355.58,59.990,1566501304,"201051344000868","174011545737251",26.98,38.20,0,334.54,419.90,138.2,131.5,0.632,1401741.9,1401741.9,13296,0,0,0,L,1122011218,1,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566501312,780833.00
08/22/2019 15:15,2,4.965,ACTIVE,218.03,356.78,59.985,1566501304,"201051344000576","174011545737251",27.29,39.30,0,328.52,424.41,137.3,130.6,0.641,1417110.8,1417110.8,13327,0,0,0,L,1122011218,1,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566501313,780834.00
08/22/2019 15:15,2,4.941,ACTIVE,217.80,355.28,59.990,1566501304,"201051344001158","174011545737251",26.74,44.30,0,334.24,417.79,133.8,127.2,0.628,1394658.4,1394658.4,13290,0,0,0,L,1122011218,1,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566501314,780835.00
08/22/2019 15:15,2,4.848,ACTIVE,217.13,353.47,59.980,1566501304,"201051344000917","174011545737251",27.02,50.20,0,334.54,418.39,132.6,126.1,0.623,1410965.9,1410965.9,13340,0,0,0,L,1122011218,1,124.04,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566501315,780836.00
08/22/2019 15:15,2,4.691,ACTIVE,216.45,348.36,59.975,1566501304,"201051344000417","174011545737251",17.91,48.00,0,332.73,390.74,85.0,80.2,0.393,1109264.6,1109264.6,13336,0,0,0,L,1122011218,1,123.81,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566501316,780837.00
08/22/2019 15:15,2,4.990,ACTIVE,216.45,353.47,59.985,1566501304,"201051344000685","174011545737251",26.60,46.80,0,328.82,417.49,134.4,127.8,0.654,1416612.9,1416612.9,13312,0,0,0,L,1122011218,1,124.49,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566501317,780838.00
08/22/2019 15:15,2,4.883,ACTIVE,217.35,354.97,59.990,1566501304,"201051344000651","174011545737251",26.54,48.30,0,334.24,419.60,131.2,124.7,0.601,1411672.8,1411672.8,13299,0,0,0,L,1122011218,1,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566501318,780839.00
08/22/2019 15:15,2,4.592,ACTIVE,216.22,352.87,59.953,1566501304,"201051344000594","174011545737251",26.78,55.00,0,333.63,419.30,124.4,118.2,0.605,1420894.2,1420894.2,13303,0,0,0,L,1122011218,1,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566501318,780840.00
08/22/2019 15:15,2,4.676,ACTIVE,218.03,354.97,60.017,1566501304,"201051344000469","174011545737251",27.08,38.20,0,334.24,419.90,128.3,121.9,0.619,1401520.5,1401520.5,13320,0,0,0,L,1122011218,1,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566501319,780841.00
08/22/2019 15:15,2,4.906,ACTIVE,217.13,353.17,60.022,1566501304,"201051344000585","174011545737251",26.42,46.80,0,334.24,421.70,131.2,124.8,0.619,1428261.3,1428261.3,13289,0,0,0,L,1122011218,1,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566501320,780842.00
08/22/2019 15:15,2,4.666,ACTIVE,218.03,355.58,59.990,1566501304,"201051344000853","174011545737251",27.27,41.30,0,332.13,440.64,128.9,122.5,0.610,1424120.0,1424120.0,13307,0,0,0,L,1122011218,1,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566501321,780843.00
08/22/2019 15:15,2,4.740,ACTIVE,216.22,352.27,59.990,1566501304,"201051344001145","174011545737251",27.10,44.30,0,329.13,419.60,130.1,123.6,0.610,1425784.7,1425784.7,13332,0,0,0,L,1122011218,1,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566501322,780844.00
08/22/2019 15:15,2,4.766,ACTIVE,216.67,352.57,59.990,1566501304,"201051344000438","174011545737251",26.74,50.40,0,334.84,419.00,129.1,122.6,0.614,1419332.3,1419332.3,13304,0,0,0,L,1122011218,1,124.27,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566501323,780845.00
08/22/2019 15:15,2,4.686,ACTIVE,216.67,353.17,59.975,1566501304,"201051344001135","174011545737251",26.54,50.20,0,333.33,418.09,126.0,119.7,0.579,1407427.9,1407427.9,13282,0,0,0,L,1122011218,1,124.04,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566501324,780846.00
08/22/2019 15:15,2,4.488,ACTIVE,217.58,352.87,60.022,1566501304,"201051344000983","174011545737251",27.47,40.00,0,333.93,425.01,124.9,118.6,0.592,1422499.0,1422499.0,13297,0,0,0,L,1122011218,1,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566501325,780847.00
08/22/2019 15:15,2,4.479,ACTIVE,216.90,351.37,59.996,1566501304,"201051344001203","174011545737251",26.76,49.30,0,326.72,420.20,121.4,115.2,0.583,1415723.9,1415723.9,13315,0,0,0,L,1122011218,1,124.49,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566501326,780848.00
08/22/2019 15:15,2,4.469,ACTIVE,215.77,350.17,59.985,1566501304,"201051344001230","174011545737251",26.82,45.30,0,327.32,418.09,121.4,115.2,0.579,1409488.9,1409488.9,13353,0,0,0,L,1122011218,1,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566501327,780849.00
08/22/2019 15:15,2,4.633,ACTIVE,215.77,350.77,59.980,1566501304,"201051344000646","174011545737251",26.22,47.50,0,328.22,426.51,123.1,116.9,0.583,1403666.2,1403666.2,13315,0,0,0,L,1122011218,1,123.81,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566501328,780850.00
08/22/2019 15:15,2,4.271,ACTIVE,216.45,350.47,59.980,1566501304,"201051344000867","174011545737251",26.78,45.30,0,332.73,419.00,115.8,109.9,0.530,1399519.8,1399519.8,13323,0,0,0,L,1122011218,1,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566501329,780851.00
08/22/2019 15:15,2,4.168,ACTIVE,216.67,352.87,59.996,1566501304,"201051344000633","174011545737251",26.80,47.30,0,333.33,418.70,113.0,107.2,0.544,1395923.1,1395923.1,13335,0,0,0,L,1122011218,1,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566501330,780852.00
08/22/2019 15:15,2,4.529,ACTIVE,215.77,351.37,60.012,1566501304,"201051344000955","174011545737251",26.72,52.50,0,330.03,415.69,122.6,116.4,0.583,1424483.0,1424483.0,13314,0,0,0,L,1122011218,1,123.14,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566501331,780853.00
08/22/2019 15:15,2,4.123,ACTIVE,216.90,351.67,59.985,1566501304,"201051344000648","174011545737251",27.12,40.40,0,333.63,419.30,113.3,107.4,0.539,1409102.9,1409102.9,13299,0,0,0,L,1122011218,1,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566501332,780854.00
08/22/2019 15:15,2,4.176,ACTIVE,217.13,351.97,59.985,1566501304,"201051344000645","174011545737251",27.00,39.30,0,334.84,426.81,114.2,108.3,0.526,1415151.2,1415151.2,13304,0,0,0,L,1122011218,1,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566501333,780855.00
08/22/2019 15:15,2,4.273,ACTIVE,216.90,352.57,59.985,1566501304,"201051344000569","174011545737251",27.23,39.00,0,333.63,424.11,117.9,111.9,0.557,1432798.8,1432798.8,13292,0,0,0,L,1122011218,1,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566501334,780856.00
08/22/2019 15:15,2,4.223,ACTIVE,216.90,358.28,59.985,1566501304,"179051228000119","174011545737251",27.53,43.40,0,338.14,425.91,117.8,111.8,0.570,218252.9,218252.9,13414,0,0,0,L,46974696,1,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566501335,780857.00
08/22/2019 15:30,2,7.260,ACTIVE,221.42,365.19,59.996,1566502204,"201051344000579","174011545737251",27.15,45.50,0,337.24,423.50,199.6,190.7,0.932,1434402.5,1434402.5,13309,0,0,0,L,1122011218,1,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566502206,780858.00
08/22/2019 15:30,2,7.566,ACTIVE,220.06,363.09,60.001,1566502204,"201051344001025","174011545737251",27.17,48.00,0,333.63,419.60,208.1,198.9,0.946,1420457.3,1420457.3,13295,0,0,0,L,1122011218,1,125.85,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566502207,780859.00
08/22/2019 15:30,2,7.348,ACTIVE,220.06,363.39,59.996,1566502204,"201051344001093","174011545737251",27.69,43.40,0,333.63,419.00,205.9,196.8,0.937,1401463.4,1401463.4,13340,0,0,0,L,1122011218,1,126.30,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566502208,780860.00
08/22/2019 15:30,2,7.297,ACTIVE,221.42,365.49,60.001,1566502204,"201051344000458","174011545737251",27.63,40.60,0,337.24,424.71,204.1,195.1,0.946,1414482.2,1414482.2,13298,0,0,0,L,1122011218,1,125.40,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566502209,780861.00
08/22/2019 15:30,2,7.668,ACTIVE,218.93,362.49,59.996,1566502204,"201051344000890","174011545737251",26.92,46.40,0,332.73,420.50,208.9,199.7,0.950,1416797.0,1416797.0,13309,0,0,0,L,1122011218,1,125.85,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566502210,780862.00
08/22/2019 15:30,2,7.312,ACTIVE,221.64,361.29,60.012,1566502204,"201051344000988","174011545737251",17.91,38.00,0,321.01,399.16,132.7,126.1,0.614,1067591.9,1067591.9,13292,0,0,0,L,1122011218,1,125.17,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566502211,780863.00
08/22/2019 15:30,2,7.576,ACTIVE,220.06,365.19,59.990,1566502204,"201051344000582","174011545737251",27.17,46.20,0,333.33,419.90,208.6,199.4,0.946,1393524.9,1393524.9,13296,0,0,0,L,1122011218,1,126.07,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566502212,780864.00
08/22/2019 15:30,2,7.451,ACTIVE,220.06,363.39,59.990,1566502204,"201051344000868","174011545737251",27.53,36.80,0,333.93,419.00,207.8,198.7,0.955,1401786.5,1401786.5,13297,0,0,0,L,1122011218,1,124.49,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566502213,780865.00
08/22/2019 15:30,2,7.477,ACTIVE,221.42,367.30,59.996,1566502204,"201051344000576","174011545737251",27.53,37.50,0,335.44,424.41,208.5,199.3,0.955,1417155.4,1417155.4,13328,0,0,0,L,1122011218,1,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566502213,780866.00
08/22/2019 15:30,2,7.385,ACTIVE,221.64,365.49,59.996,1566502204,"201051344001158","174011545737251",27.17,41.80,0,336.94,422.60,203.2,194.2,0.932,1394702.0,1394702.0,13291,0,0,0,L,1122011218,1,125.17,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566502214,780867.00
08/22/2019 15:30,2,7.867,ACTIVE,219.84,364.29,59.990,1566502204,"201051344000917","174011545737251",26.78,48.00,0,333.03,419.30,213.2,203.8,1.003,1411010.0,1411010.0,13341,0,0,0,L,1122011218,1,125.85,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566502215,780868.00
08/22/2019 15:30,2,7.492,ACTIVE,219.16,356.18,60.001,1566502204,"201051344000417","174011545737251",17.91,46.20,0,317.10,394.35,135.9,129.2,0.623,1109292.6,1109292.6,13337,0,0,0,L,1122011218,1,125.40,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566502216,780869.00
08/22/2019 15:30,2,7.881,ACTIVE,218.93,364.29,59.990,1566502204,"201051344000685","174011545737251",26.98,45.50,0,330.63,424.11,215.2,205.8,1.025,1416657.1,1416657.1,13313,0,0,0,L,1122011218,1,126.07,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566502217,780870.00
08/22/2019 15:30,2,7.730,ACTIVE,220.52,367.00,59.969,1566502204,"201051344000651","174011545737251",27.12,46.60,0,334.24,419.90,212.4,203.1,0.963,1411716.8,1411716.8,13300,0,0,0,L,1122011218,1,126.53,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566502218,780871.00
08/22/2019 15:30,2,7.439,ACTIVE,219.39,363.39,59.996,1566502204,"201051344000594","174011545737251",27.65,53.50,0,332.13,419.30,208.2,199.0,0.968,1420938.1,1420938.1,13304,0,0,0,L,1122011218,1,124.27,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566502219,780872.00
08/22/2019 15:30,2,7.398,ACTIVE,221.87,367.00,59.996,1566502204,"201051344000469","174011545737251",28.05,37.00,0,335.74,424.71,210.2,201.0,0.977,1401565.2,1401565.2,13321,0,0,0,L,1122011218,1,124.94,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566502220,780873.00
08/22/2019 15:30,2,7.967,ACTIVE,220.52,366.40,60.001,1566502204,"201051344000585","174011545737251",26.90,45.00,0,333.03,419.60,217.1,207.6,0.999,1428306.3,1428306.3,13290,0,0,0,L,1122011218,1,126.07,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566502221,780874.00
