ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2019 15:30,2,7.590,ACTIVE,222.10,368.20,59.964,1566502204,"201051344000853","174011545737251",27.77,39.30,0,338.14,424.11,213.4,204.1,0.977,1424165.5,1424165.5,13308,0,0,0,L,1122011218,1,125.85,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566502222,780875.00
08/22/2019 15:30,2,7.977,ACTIVE,219.16,363.99,59.996,1566502204,"201051344001145","174011545737251",27.57,42.30,0,333.63,421.70,222.7,213.0,1.008,1425829.6,1425829.6,13333,0,0,0,L,1122011218,1,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566502223,780876.00
08/22/2019 15:30,2,7.898,ACTIVE,220.06,365.49,60.001,1566502204,"201051344000438","174011545737251",27.15,48.00,0,326.72,421.40,217.2,207.7,1.016,1419376.4,1419376.4,13305,0,0,0,L,1122011218,1,126.30,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566502224,780877.00
08/22/2019 15:30,2,7.869,ACTIVE,220.29,362.79,59.996,1566502204,"201051344001135","174011545737251",26.98,49.00,0,330.63,418.39,215.0,205.6,0.968,1407472.0,1407472.0,13283,0,0,0,L,1122011218,1,126.30,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566502225,780878.00
08/22/2019 15:30,2,7.615,ACTIVE,221.87,367.60,60.001,1566502204,"201051344000983","174011545737251",27.79,38.20,0,334.84,425.31,214.4,205.0,0.990,1422544.5,1422544.5,13298,0,0,0,L,1122011218,1,125.40,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566502226,780879.00
08/22/2019 15:30,2,8.094,ACTIVE,220.52,364.29,60.001,1566502204,"201051344001203","174011545737251",26.80,47.00,0,332.43,419.90,219.6,210.1,1.025,1415768.5,1415768.5,13316,0,0,0,L,1122011218,1,126.75,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566502227,780880.00
08/22/2019 15:30,2,7.949,ACTIVE,218.93,363.69,59.996,1566502204,"201051344001230","174011545737251",27.41,43.60,0,332.43,421.40,220.7,211.1,1.025,1409533.1,1409533.1,13354,0,0,0,L,1122011218,1,125.85,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566502228,780881.00
08/22/2019 15:30,2,7.814,ACTIVE,219.16,364.89,60.001,1566502204,"201051344000646","174011545737251",27.51,45.80,0,333.03,421.40,217.7,208.2,1.030,1403710.3,1403710.3,13316,0,0,0,L,1122011218,1,125.85,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566502229,780882.00
08/22/2019 15:30,2,7.689,ACTIVE,220.74,364.59,59.996,1566502204,"201051344000867","174011545737251",27.51,43.60,0,330.93,417.19,214.2,204.8,0.963,1399564.5,1399564.5,13324,0,0,0,L,1122011218,1,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566502230,780883.00
08/22/2019 15:30,2,7.736,ACTIVE,220.52,366.10,59.996,1566502204,"201051344000633","174011545737251",27.14,46.00,0,333.93,418.09,212.7,203.4,0.986,1395967.2,1395967.2,13336,0,0,0,L,1122011218,1,124.94,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566502230,780884.00
08/22/2019 15:30,2,8.098,ACTIVE,219.16,365.19,60.001,1566502204,"201051344000955","174011545737251",26.78,50.00,0,333.03,420.20,219.6,210.0,1.025,1424527.0,1424527.0,13315,0,0,0,L,1122011218,1,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566502231,780885.00
08/22/2019 15:30,2,7.578,ACTIVE,221.42,367.30,60.033,1566502204,"201051344000648","174011545737251",27.53,38.60,0,337.24,424.11,211.2,201.9,0.981,1409147.2,1409147.2,13300,0,0,0,L,1122011218,1,124.72,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566502232,780886.00
08/22/2019 15:30,2,7.701,ACTIVE,221.64,367.30,60.033,1566502204,"201051344000645","174011545737251",27.43,37.50,0,337.24,423.81,214.0,204.6,0.959,1415196.2,1415196.2,13305,0,0,0,L,1122011218,1,125.62,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566502233,780887.00
08/22/2019 15:30,2,7.723,ACTIVE,221.64,367.60,60.001,1566502204,"201051344000569","174011545737251",27.63,38.20,0,334.84,425.91,216.1,206.6,0.990,1432844.6,1432844.6,13293,0,0,0,L,1122011218,1,124.94,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566502234,780888.00
08/22/2019 15:30,2,7.641,ACTIVE,221.64,373.91,60.001,1566502204,"179051228000119","174011545737251",28.29,42.00,0,338.44,423.81,218.8,209.3,1.034,218299.1,218299.1,13415,0,0,0,L,46974696,1,125.17,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566502235,780889.00
08/22/2019 15:45,2,7.338,ACTIVE,220.29,364.29,60.006,1566503105,"201051344000579","174011545737251",27.14,45.80,0,331.53,421.10,201.4,192.5,0.946,1434451.1,1434451.1,13310,0,0,0,L,1122011218,1,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566503106,780890.00
08/22/2019 15:45,2,7.551,ACTIVE,218.71,360.08,60.006,1566503105,"201051344001025","174011545737251",26.94,47.80,0,326.42,417.19,206.0,196.9,0.924,1420506.6,1420506.6,13296,0,0,0,L,1122011218,1,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566503107,780891.00
08/22/2019 15:45,2,7.314,ACTIVE,218.93,363.09,60.006,1566503105,"201051344001093","174011545737251",27.29,42.30,0,325.82,419.60,202.2,193.3,0.932,1401511.8,1401511.8,13341,0,0,0,L,1122011218,1,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566503108,780892.00
08/22/2019 15:45,2,7.299,ACTIVE,220.29,361.29,60.012,1566503105,"201051344000458","174011545737251",27.31,42.00,0,326.12,420.20,201.7,192.8,0.950,1414531.4,1414531.4,13299,0,0,0,L,1122011218,1,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566503109,780893.00
08/22/2019 15:45,2,7.518,ALERT,217.35,359.18,60.001,1566503105,"201051344000890","174011545737251",26.82,44.80,0,302.68,416.29,204.0,195.0,0.937,1416845.3,1416845.3,13310,0,0,0,L,1122011218,1,124.72,122.68,0002,42,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566503111,780894.00
08/22/2019 15:45,2,7.135,ACTIVE,220.52,360.08,59.980,1566503105,"201051344000988","174011545737251",17.89,39.00,0,318.00,393.75,129.5,123.0,0.605,1067623.4,1067623.4,13293,0,0,0,L,1122011218,1,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566503112,780895.00
08/22/2019 15:45,2,7.395,ACTIVE,218.71,363.09,60.017,1566503105,"201051344000582","174011545737251",27.14,45.30,0,323.72,421.10,203.1,194.1,0.941,1393573.5,1393573.5,13297,0,0,0,L,1122011218,1,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566503113,780896.00
08/22/2019 15:45,2,7.445,ACTIVE,219.16,362.49,59.985,1566503105,"201051344000868","174011545737251",26.76,38.60,0,324.92,419.60,201.8,192.9,0.932,1401835.7,1401835.7,13298,0,0,0,L,1122011218,1,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566503113,780897.00
08/22/2019 15:45,2,7.266,ACTIVE,220.29,366.40,59.985,1566503105,"201051344000576","174011545737251",27.43,38.60,0,324.92,419.60,201.8,192.8,0.906,1417204.6,1417204.6,13329,0,0,0,L,1122011218,1,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566503114,780898.00
08/22/2019 15:45,2,7.379,ACTIVE,220.29,364.89,60.012,1566503105,"201051344001158","174011545737251",26.54,42.80,0,324.32,416.59,198.2,189.4,0.924,1394750.1,1394750.1,13292,0,0,0,L,1122011218,1,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566503115,780899.00
08/22/2019 15:45,2,7.500,ACTIVE,218.71,363.09,60.022,1566503105,"201051344000917","174011545737251",27.21,46.60,0,326.72,423.50,206.7,197.6,0.972,1411059.3,1411059.3,13342,0,0,0,L,1122011218,1,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566503117,780900.00
08/22/2019 15:45,2,7.246,ACTIVE,217.80,354.07,60.006,1566503105,"201051344000417","174011545737251",17.91,44.80,0,318.61,390.44,131.4,124.9,0.610,1109323.7,1109323.7,13338,0,0,0,L,1122011218,1,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566503117,780901.00
08/22/2019 15:45,2,7.518,ACTIVE,217.35,363.99,60.001,1566503105,"201051344000685","174011545737251",27.06,43.20,0,323.11,416.89,206.1,197.0,0.990,1416706.1,1416706.1,13314,0,0,0,L,1122011218,1,125.17,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566503118,780902.00
08/22/2019 15:45,2,7.494,ACTIVE,219.16,362.49,60.006,1566503105,"201051344000651","174011545737251",26.94,46.80,0,324.62,419.00,204.3,195.3,0.924,1411765.7,1411765.7,13301,0,0,0,L,1122011218,1,125.85,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566503119,780903.00
08/22/2019 15:45,2,7.408,ACTIVE,218.26,361.89,59.985,1566503105,"201051344000594","174011545737251",26.80,52.00,0,325.52,415.99,200.9,192.0,0.928,1420986.7,1420986.7,13305,0,0,0,L,1122011218,1,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566503120,780904.00
08/22/2019 15:45,2,7.289,ACTIVE,220.52,363.99,60.012,1566503105,"201051344000469","174011545737251",27.25,37.80,0,325.82,419.00,201.1,192.2,0.963,1401614.3,1401614.3,13322,0,0,0,L,1122011218,1,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566503121,780905.00
08/22/2019 15:45,2,7.578,ACTIVE,218.93,361.59,60.006,1566503105,"201051344000585","174011545737251",27.15,44.00,0,325.82,415.99,208.3,199.1,0.963,1428356.2,1428356.2,13291,0,0,0,L,1122011218,1,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566503122,780906.00
08/22/2019 15:45,2,7.404,ACTIVE,220.97,366.70,60.006,1566503105,"201051344000853","174011545737251",27.19,40.00,0,327.32,420.20,203.8,194.8,0.946,1424215.5,1424215.5,13309,0,0,0,L,1122011218,1,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566503123,780907.00
08/22/2019 15:45,2,7.535,ACTIVE,217.35,361.29,60.012,1566503105,"201051344001145","174011545737251",27.45,40.80,0,327.32,418.09,209.6,200.3,0.968,1425879.3,1425879.3,13334,0,0,0,L,1122011218,1,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566503124,780908.00
08/22/2019 15:45,2,7.363,ACTIVE,218.26,362.49,60.006,1566503105,"201051344000438","174011545737251",27.47,47.00,0,327.62,416.89,204.8,195.8,0.937,1419425.2,1419425.2,13306,0,0,0,L,1122011218,1,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566503125,780909.00
08/22/2019 15:45,2,7.490,ACTIVE,218.48,360.99,60.012,1566503105,"201051344001135","174011545737251",26.86,49.00,0,326.72,415.99,203.6,194.6,0.915,1407520.7,1407520.7,13284,0,0,0,L,1122011218,1,125.17,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566503126,780910.00
08/22/2019 15:45,2,7.406,ACTIVE,220.52,364.29,60.006,1566503105,"201051344000983","174011545737251",27.15,40.00,0,323.72,420.50,203.3,194.3,0.959,1422594.3,1422594.3,13299,0,0,0,L,1122011218,1,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566503127,780911.00
08/22/2019 15:45,2,7.521,ACTIVE,218.71,362.49,60.001,1566503105,"201051344001203","174011545737251",26.92,46.20,0,326.72,419.30,205.1,196.0,0.963,1415817.7,1415817.7,13317,0,0,0,L,1122011218,1,125.85,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566503128,780912.00
08/22/2019 15:45,2,7.410,ACTIVE,217.13,360.38,59.985,1566503105,"201051344001230","174011545737251",27.35,42.50,0,320.11,414.79,205.2,196.1,0.963,1409582.0,1409582.0,13355,0,0,0,L,1122011218,1,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566503129,780913.00
08/22/2019 15:45,2,7.469,ACTIVE,217.35,360.99,60.006,1566503105,"201051344000646","174011545737251",27.02,45.00,0,325.82,417.49,204.1,195.1,0.941,1403759.0,1403759.0,13317,0,0,0,L,1122011218,1,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566503130,780914.00
08/22/2019 15:45,2,7.311,ACTIVE,219.16,361.89,60.012,1566503105,"201051344000867","174011545737251",27.14,44.80,0,327.32,416.89,200.8,191.9,0.919,1399613.4,1399613.4,13325,0,0,0,L,1122011218,1,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566503131,780915.00
08/22/2019 15:45,2,7.363,ACTIVE,219.16,364.59,60.006,1566503105,"201051344000633","174011545737251",26.72,45.30,0,326.72,419.00,199.2,190.3,0.932,1396015.7,1396015.7,13337,0,0,0,L,1122011218,1,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566503132,780916.00
08/22/2019 15:45,2,7.398,ACTIVE,217.58,361.59,60.012,1566503105,"201051344000955","174011545737251",27.10,47.50,0,326.72,417.19,202.9,193.9,0.955,1424575.4,1424575.4,13316,0,0,0,L,1122011218,1,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566503133,780917.00
08/22/2019 15:45,2,7.162,ACTIVE,219.84,364.59,60.012,1566503105,"201051344000648","174011545737251",27.35,40.00,0,326.72,415.39,198.4,189.6,0.932,1409195.7,1409195.7,13301,0,0,0,L,1122011218,1,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566503134,780918.00
08/22/2019 15:45,2,7.254,ACTIVE,220.06,363.39,60.012,1566503105,"201051344000645","174011545737251",27.25,39.00,0,326.12,417.79,200.3,191.4,0.902,1415245.2,1415245.2,13306,0,0,0,L,1122011218,1,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566503135,780919.00
08/22/2019 15:45,2,7.312,ACTIVE,220.06,365.19,60.006,1566503105,"201051344000569","174011545737251",27.47,38.20,0,324.92,427.11,203.4,194.4,0.932,1432894.4,1432894.4,13294,0,0,0,L,1122011218,1,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566503135,780920.00
08/22/2019 15:45,2,7.369,ACTIVE,220.06,371.51,60.006,1566503105,"179051228000119","174011545737251",27.49,42.30,0,332.73,422.00,205.2,196.1,0.977,218349.4,218349.4,13416,0,0,0,L,46974696,1,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566503136,780921.00
08/22/2019 16:00,2,6.719,ACTIVE,220.06,364.29,59.996,1566504004,"201051344000579","174011545737251",27.43,45.50,0,336.04,408.78,186.7,178.3,0.871,1434497.3,1434497.3,13311,0,0,0,L,1122011218,1,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504006,780922.00
08/22/2019 16:00,2,6.936,ACTIVE,218.48,360.38,60.006,1566504004,"201051344001025","174011545737251",27.08,47.00,0,333.33,409.08,190.1,181.6,0.853,1420553.8,1420553.8,13297,0,0,0,L,1122011218,1,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504007,780923.00
08/22/2019 16:00,2,6.639,ACTIVE,218.71,360.69,59.990,1566504004,"201051344001093","174011545737251",27.67,42.50,0,325.22,423.50,185.9,177.5,0.862,1401557.9,1401557.9,13342,0,0,0,L,1122011218,1,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504007,780924.00
08/22/2019 16:00,2,6.736,ACTIVE,220.06,361.29,60.001,1566504004,"201051344000458","174011545737251",27.61,41.00,0,335.44,409.38,188.1,179.6,0.902,1414577.7,1414577.7,13300,0,0,0,L,1122011218,1,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504008,780925.00
08/22/2019 16:00,2,6.795,ACTIVE,217.35,359.48,60.006,1566504004,"201051344000890","174011545737251",27.27,43.00,0,330.03,405.47,187.7,179.2,0.866,1416892.0,1416892.0,13312,0,0,0,L,1122011218,1,124.72,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504009,780926.00
08/22/2019 16:00,2,6.656,ACTIVE,220.06,358.28,59.996,1566504004,"201051344000988","174011545737251",17.97,39.00,0,337.84,387.74,121.2,115.0,0.566,1067652.9,1067652.9,13294,0,0,0,L,1122011218,1,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504010,780927.00
08/22/2019 16:00,2,6.816,ACTIVE,218.71,361.59,59.990,1566504004,"201051344000582","174011545737251",27.06,45.00,0,336.04,410.58,186.8,178.3,0.879,1393619.8,1393619.8,13298,0,0,0,L,1122011218,1,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504011,780928.00
08/22/2019 16:00,2,6.775,ACTIVE,218.71,361.89,60.033,1566504004,"201051344000868","174011545737251",27.49,38.00,0,337.54,409.38,188.5,180.0,0.857,1401882.0,1401882.0,13299,0,0,0,L,1122011218,1,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504012,780929.00
08/22/2019 16:00,2,6.576,ACTIVE,220.06,362.49,60.012,1566504004,"201051344000576","174011545737251",28.17,37.80,0,335.74,409.08,187.6,179.1,0.866,1417250.8,1417250.8,13330,0,0,0,L,1122011218,1,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504013,780930.00
08/22/2019 16:00,2,6.781,ACTIVE,219.84,362.19,60.001,1566504004,"201051344001158","174011545737251",26.88,42.30,0,337.84,403.37,184.4,176.1,0.844,1394795.5,1394795.5,13294,0,0,0,L,1122011218,1,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504015,780931.00
08/22/2019 16:00,2,6.887,ACTIVE,218.26,361.29,60.012,1566504004,"201051344000917","174011545737251",27.27,46.00,0,334.54,408.18,190.1,181.6,0.902,1411106.5,1411106.5,13343,0,0,0,L,1122011218,1,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504016,780932.00
08/22/2019 16:00,2,6.656,ACTIVE,217.35,353.47,60.012,1566504004,"201051344000417","174011545737251",17.89,44.30,0,333.93,383.53,120.7,114.6,0.561,1109353.6,1109353.6,13339,0,0,0,L,1122011218,1,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504016,780933.00
08/22/2019 16:00,2,6.896,ACTIVE,217.13,360.08,60.006,1566504004,"201051344000685","174011545737251",26.96,43.20,0,332.13,404.87,188.1,179.6,0.902,1416753.2,1416753.2,13315,0,0,0,L,1122011218,1,125.17,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504017,780934.00
08/22/2019 16:00,2,6.834,ACTIVE,218.71,360.69,60.006,1566504004,"201051344000651","174011545737251",27.17,46.40,0,337.24,409.68,188.2,179.8,0.871,1411812.5,1411812.5,13302,0,0,0,L,1122011218,1,125.62,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504018,780935.00
08/22/2019 16:00,2,6.668,ACTIVE,217.80,359.18,60.001,1566504004,"201051344000594","174011545737251",27.65,50.60,0,335.74,408.78,186.7,178.3,0.857,1421032.8,1421032.8,13306,0,0,0,L,1122011218,1,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504019,780936.00
08/22/2019 16:00,2,6.736,ACTIVE,220.06,365.49,60.006,1566504004,"201051344000469","174011545737251",27.55,37.80,0,335.44,408.78,187.8,179.3,0.866,1401660.5,1401660.5,13323,0,0,0,L,1122011218,1,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504020,780937.00
08/22/2019 16:00,2,6.951,ACTIVE,218.48,361.89,60.017,1566504004,"201051344000585","174011545737251",27.33,43.60,0,333.93,413.59,192.4,183.8,0.902,1428403.9,1428403.9,13292,0,0,0,L,1122011218,1,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504021,780938.00
08/22/2019 16:00,2,6.721,ACTIVE,220.52,364.29,60.001,1566504004,"201051344000853","174011545737251",28.05,38.80,0,337.54,409.38,191.0,182.4,0.884,1424262.3,1424262.3,13310,0,0,0,L,1122011218,1,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504022,780939.00
08/22/2019 16:00,2,6.906,ACTIVE,217.35,359.78,60.012,1566504004,"201051344001145","174011545737251",27.43,40.80,0,332.13,406.37,192.0,183.4,0.888,1425927.2,1425927.2,13335,0,0,0,L,1122011218,1,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504023,780940.00
08/22/2019 16:00,2,6.764,ACTIVE,218.26,359.18,60.033,1566504004,"201051344000438","174011545737251",27.35,46.60,0,336.94,408.48,187.4,179.0,0.866,1419472.0,1419472.0,13307,0,0,0,L,1122011218,1,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504024,780941.00
08/22/2019 16:00,2,6.795,ACTIVE,218.26,358.58,59.996,1566504004,"201051344001135","174011545737251",27.25,50.20,0,335.14,407.57,187.5,179.1,0.849,1407567.3,1407567.3,13285,0,0,0,L,1122011218,1,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504025,780942.00
08/22/2019 16:00,2,6.760,ACTIVE,220.29,364.29,59.996,1566504004,"201051344000983","174011545737251",27.87,39.00,0,335.14,409.98,190.7,182.2,0.897,1422641.2,1422641.2,13300,0,0,0,L,1122011218,1,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504026,780943.00
08/22/2019 16:00,2,6.869,ACTIVE,218.48,359.18,59.964,1566504004,"201051344001203","174011545737251",27.21,46.00,0,327.02,409.98,189.2,180.7,0.884,1415864.6,1415864.6,13318,0,0,0,L,1122011218,1,125.62,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504027,780944.00
08/22/2019 16:00,2,6.760,ACTIVE,216.90,358.58,60.001,1566504004,"201051344001230","174011545737251",27.49,41.50,0,330.33,404.57,188.3,179.8,0.888,1409628.9,1409628.9,13356,0,0,0,L,1122011218,1,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504028,780945.00
08/22/2019 16:00,2,6.838,ACTIVE,217.13,359.78,60.006,1566504004,"201051344000646","174011545737251",27.12,44.00,0,330.33,405.47,187.8,179.3,0.866,1403805.8,1403805.8,13318,0,0,0,L,1122011218,1,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504029,780946.00
08/22/2019 16:00,2,6.719,ACTIVE,218.71,360.08,60.001,1566504004,"201051344000867","174011545737251",27.59,43.80,0,337.84,408.48,187.8,179.3,0.857,1399659.5,1399659.5,13326,0,0,0,L,1122011218,1,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504030,780947.00
08/22/2019 16:00,2,6.746,ACTIVE,218.93,363.09,60.006,1566504004,"201051344000633","174011545737251",27.21,45.50,0,336.34,408.18,185.8,177.5,0.871,1396061.4,1396061.4,13338,0,0,0,L,1122011218,1,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504031,780948.00
08/22/2019 16:00,2,6.752,ACTIVE,217.35,360.08,59.996,1566504004,"201051344000955","174011545737251",27.19,47.00,0,329.43,404.27,185.9,177.5,0.884,1424621.8,1424621.8,13317,0,0,0,L,1122011218,1,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504032,780949.00
08/22/2019 16:00,2,6.596,ACTIVE,219.61,363.99,60.001,1566504004,"201051344000648","174011545737251",27.69,39.30,0,336.34,408.78,184.9,176.5,0.862,1409241.2,1409241.2,13302,0,0,0,L,1122011218,1,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504033,780950.00
08/22/2019 16:00,2,6.727,ACTIVE,219.84,361.89,60.001,1566504004,"201051344000645","174011545737251",27.51,38.00,0,336.04,407.57,187.4,178.9,0.849,1415291.2,1415291.2,13307,0,0,0,L,1122011218,1,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504034,780951.00
08/22/2019 16:00,2,6.754,ACTIVE,219.84,363.99,60.001,1566504004,"201051344000569","174011545737251",27.81,37.80,0,335.14,409.98,190.3,181.7,0.884,1432941.2,1432941.2,13295,0,0,0,L,1122011218,1,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504035,780952.00
08/22/2019 16:00,2,6.695,ACTIVE,219.61,367.90,60.006,1566504004,"179051228000119","174011545737251",28.25,41.30,0,341.45,415.39,191.5,182.9,0.915,218364.8,218364.8,13417,0,0,0,L,46974696,1,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504036,780953.00
08/22/2019 16:15,2,6.328,ACTIVE,219.39,360.99,59.990,1566504904,"201051344000579","174011545737251",27.49,44.30,0,336.94,404.57,176.2,168.1,0.831,1434540.8,1434540.8,13312,0,0,0,L,1122011218,1,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504905,780954.00
08/22/2019 16:15,2,6.438,ACTIVE,218.26,358.28,60.017,1566504904,"201051344001025","174011545737251",27.65,45.50,0,336.94,404.27,180.1,171.9,0.813,1420598.2,1420598.2,13298,0,0,0,L,1122011218,1,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504906,780955.00
08/22/2019 16:15,2,6.223,ACTIVE,218.71,360.38,60.001,1566504904,"201051344001093","174011545737251",27.85,41.30,0,337.24,404.27,175.4,167.4,0.800,1401601.3,1401601.3,13343,0,0,0,L,1122011218,1,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504907,780956.00
08/22/2019 16:15,2,6.275,ACTIVE,219.39,358.88,60.012,1566504904,"201051344000458","174011545737251",27.61,41.50,0,336.94,406.67,175.4,167.4,0.826,1414621.1,1414621.1,13301,0,0,0,L,1122011218,1,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504908,780957.00
08/22/2019 16:15,2,6.480,ACTIVE,217.13,358.58,60.006,1566504904,"201051344000890","174011545737251",27.21,41.80,0,332.13,400.06,178.6,170.5,0.822,1416936.0,1416936.0,13313,0,0,0,L,1122011218,1,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504909,780958.00
08/22/2019 16:15,2,6.145,ACTIVE,219.39,355.88,60.001,1566504904,"201051344000988","174011545737251",18.09,39.00,0,336.94,384.73,112.7,106.8,0.526,1067680.8,1067680.8,13295,0,0,0,L,1122011218,1,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504910,780959.00
08/22/2019 16:15,2,6.424,ACTIVE,218.26,359.78,60.001,1566504904,"201051344000582","174011545737251",27.23,44.80,0,336.64,405.77,177.1,169.0,0.826,1393663.6,1393663.6,13299,0,0,0,L,1122011218,1,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504911,780960.00
08/22/2019 16:15,2,6.359,ACTIVE,218.03,359.48,60.001,1566504904,"201051344000868","174011545737251",27.17,38.00,0,337.54,406.07,174.9,166.9,0.795,1401925.4,1401925.4,13300,0,0,0,L,1122011218,1,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504912,780961.00
08/22/2019 16:15,2,6.209,ACTIVE,219.39,360.69,60.006,1566504904,"201051344000576","174011545737251",27.67,38.80,0,327.02,410.58,174.0,166.0,0.813,1417293.9,1417293.9,13331,0,0,0,L,1122011218,1,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504913,780962.00
08/22/2019 16:15,2,6.252,ACTIVE,219.16,358.88,60.006,1566504904,"201051344001158","174011545737251",27.25,41.80,0,336.64,404.87,172.6,164.7,0.804,1394838.3,1394838.3,13295,0,0,0,L,1122011218,1,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504914,780963.00
08/22/2019 16:15,2,6.416,ACTIVE,218.03,359.48,60.017,1566504904,"201051344000917","174011545737251",27.89,44.50,0,336.64,404.87,181.1,172.9,0.853,1411151.0,1411151.0,13344,0,0,0,L,1122011218,1,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504915,780964.00
08/22/2019 16:15,2,6.238,ACTIVE,217.58,352.27,60.001,1566504904,"201051344000417","174011545737251",18.21,42.50,0,333.63,380.52,115.1,109.2,0.535,1109381.8,1109381.8,13340,0,0,0,L,1122011218,1,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504916,780965.00
08/22/2019 16:15,2,6.383,ACTIVE,217.13,359.48,60.001,1566504904,"201051344000685","174011545737251",27.77,41.30,0,332.13,399.76,179.5,171.3,0.862,1416797.4,1416797.4,13316,0,0,0,L,1122011218,1,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504917,780966.00
08/22/2019 16:15,2,6.438,ACTIVE,218.71,360.99,60.028,1566504904,"201051344000651","174011545737251",27.37,45.50,0,337.24,405.47,178.5,170.4,0.818,1411856.5,1411856.5,13303,0,0,0,L,1122011218,1,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504917,780967.00
08/22/2019 16:15,2,6.352,ACTIVE,217.35,357.68,60.006,1566504904,"201051344000594","174011545737251",27.27,49.80,0,332.13,403.97,175.4,167.3,0.813,1421076.3,1421076.3,13307,0,0,0,L,1122011218,1,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504918,780968.00
08/22/2019 16:15,2,6.244,ACTIVE,219.39,360.38,59.996,1566504904,"201051344000469","174011545737251",27.55,38.60,0,336.34,406.37,174.3,166.3,0.831,1401703.7,1401703.7,13324,0,0,0,L,1122011218,1,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504919,780969.00
08/22/2019 16:15,2,6.594,ACTIVE,218.48,360.69,59.996,1566504904,"201051344000585","174011545737251",27.41,42.30,0,337.54,405.47,183.0,174.7,0.857,1428449.0,1428449.0,13293,0,0,0,L,1122011218,1,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504920,780970.00
08/22/2019 16:15,2,6.357,ACTIVE,219.84,361.89,59.996,1566504904,"201051344000853","174011545737251",27.37,40.00,0,329.43,410.28,176.1,168.0,0.804,1424306.0,1424306.0,13311,0,0,0,L,1122011218,1,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504921,780971.00
08/22/2019 16:15,2,6.383,ACTIVE,217.13,358.88,59.996,1566504904,"201051344001145","174011545737251",28.33,39.30,0,332.13,401.56,183.2,174.9,0.849,1425972.3,1425972.3,13336,0,0,0,L,1122011218,1,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504922,780972.00
08/22/2019 16:15,2,6.309,ACTIVE,217.80,359.78,60.006,1566504904,"201051344000438","174011545737251",27.95,44.80,0,334.54,404.27,178.5,170.4,0.826,1419516.1,1419516.1,13308,0,0,0,L,1122011218,1,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504923,780973.00
08/22/2019 16:15,2,6.404,ACTIVE,218.03,357.68,59.996,1566504904,"201051344001135","174011545737251",27.49,47.00,0,333.63,403.67,178.2,170.1,0.804,1407611.3,1407611.3,13286,0,0,0,L,1122011218,1,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504924,780974.00
08/22/2019 16:15,2,6.326,ACTIVE,219.39,359.78,60.001,1566504904,"201051344000983","174011545737251",27.57,39.50,0,335.14,406.37,176.7,168.6,0.826,1422684.9,1422684.9,13301,0,0,0,L,1122011218,1,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504925,780975.00
08/22/2019 16:15,2,6.338,ACTIVE,218.26,359.18,60.012,1566504904,"201051344001203","174011545737251",27.79,44.80,0,329.13,406.67,178.4,170.2,0.831,1415908.7,1415908.7,13319,0,0,0,L,1122011218,1,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504926,780976.00
08/22/2019 16:15,2,6.324,ACTIVE,217.13,358.58,60.028,1566504904,"201051344001230","174011545737251",27.87,39.50,0,329.73,399.76,178.5,170.3,0.840,1409673.0,1409673.0,13357,0,0,0,L,1122011218,1,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504927,780977.00
08/22/2019 16:15,2,6.395,ACTIVE,217.13,360.08,59.996,1566504904,"201051344000646","174011545737251",27.57,43.20,0,330.63,401.26,178.5,170.4,0.831,1403849.9,1403849.9,13319,0,0,0,L,1122011218,1,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504928,780978.00
08/22/2019 16:15,2,6.336,ACTIVE,218.26,357.98,60.022,1566504904,"201051344000867","174011545737251",27.14,44.50,0,333.93,403.97,174.1,166.1,0.795,1399702.7,1399702.7,13327,0,0,0,L,1122011218,1,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504929,780979.00
08/22/2019 16:15,2,6.311,ACTIVE,218.26,360.08,60.001,1566504904,"201051344000633","174011545737251",27.15,44.30,0,336.64,404.87,173.5,165.6,0.822,1396104.4,1396104.4,13339,0,0,0,L,1122011218,1,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504930,780980.00
08/22/2019 16:15,2,6.258,ACTIVE,217.13,357.08,59.996,1566504904,"201051344000955","174011545737251",27.93,44.50,0,329.43,399.46,177.0,168.9,0.835,1424665.6,1424665.6,13318,0,0,0,L,1122011218,1,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504930,780981.00
08/22/2019 16:15,2,6.125,ACTIVE,218.93,360.08,60.006,1566504904,"201051344000648","174011545737251",27.61,39.50,0,332.43,409.08,171.2,163.3,0.809,1409283.7,1409283.7,13303,0,0,0,L,1122011218,1,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504931,780982.00
08/22/2019 16:15,2,6.277,ACTIVE,219.16,358.88,60.001,1566504904,"201051344000645","174011545737251",27.19,39.80,0,329.13,409.08,172.8,164.8,0.787,1415334.1,1415334.1,13308,0,0,0,L,1122011218,1,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504932,780983.00
08/22/2019 16:15,2,6.283,ACTIVE,219.16,358.58,59.969,1566504904,"201051344000569","174011545737251",27.61,38.00,0,336.34,405.77,175.7,167.6,0.795,1432984.8,1432984.8,13296,0,0,0,L,1122011218,1,123.81,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504933,780984.00
08/22/2019 16:15,2,6.287,ACTIVE,218.93,366.10,60.012,1566504904,"179051228000119","174011545737251",27.79,42.30,0,337.54,407.27,176.8,168.8,0.853,218408.7,218408.7,13418,0,0,0,L,46974696,1,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566504934,780985.00
08/22/2019 16:30,2,5.965,ACTIVE,220.06,358.28,60.012,1566505804,"201051344000579","174011545737251",27.61,43.60,0,336.94,402.46,166.9,159.1,0.782,1434581.1,1434581.1,13313,0,0,0,L,1122011218,1,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566505805,780986.00
08/22/2019 16:30,2,6.150,ACTIVE,219.16,358.88,59.996,1566505804,"201051344001025","174011545737251",27.69,44.00,0,337.54,400.36,172.5,164.6,0.778,1420639.8,1420639.8,13299,0,0,0,L,1122011218,1,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566505806,780987.00
08/22/2019 16:30,2,5.934,ACTIVE,219.39,358.88,60.001,1566505804,"201051344001093","174011545737251",27.85,40.00,0,337.54,402.16,167.4,159.6,0.773,1401641.6,1401641.6,13344,0,0,0,L,1122011218,1,125.62,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566505807,780988.00
08/22/2019 16:30,2,5.939,ACTIVE,220.06,360.69,59.996,1566505804,"201051344000458","174011545737251",27.57,42.30,0,337.84,401.86,165.8,158.1,0.778,1414661.2,1414661.2,13302,0,0,0,L,1122011218,1,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566505808,780989.00
08/22/2019 16:30,2,6.062,ACTIVE,218.26,357.98,59.980,1566505804,"201051344000890","174011545737251",27.89,39.80,0,331.53,397.96,171.2,163.4,0.787,1416977.2,1416977.2,13314,0,0,0,L,1122011218,1,125.40,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566505809,780990.00
08/22/2019 16:30,2,5.877,ACTIVE,220.29,356.18,59.996,1566505804,"201051344000988","174011545737251",17.97,39.30,0,338.44,382.93,107.1,101.4,0.508,1067706.5,1067706.5,13296,0,0,0,L,1122011218,1,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566505810,780991.00
08/22/2019 16:30,2,6.072,ACTIVE,219.39,360.38,60.001,1566505804,"201051344000582","174011545737251",27.61,43.40,0,337.54,401.26,169.7,161.9,0.791,1393704.4,1393704.4,13300,0,0,0,L,1122011218,1,125.62,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566505811,780992.00
08/22/2019 16:30,2,5.912,ACTIVE,218.93,359.18,60.006,1566505804,"201051344000868","174011545737251",27.69,39.00,0,337.54,399.46,165.8,158.1,0.751,1401965.5,1401965.5,13301,0,0,0,L,1122011218,1,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566505812,780993.00
08/22/2019 16:30,2,5.912,ACTIVE,220.29,363.69,60.006,1566505804,"201051344000576","174011545737251",27.53,38.60,0,335.44,401.56,164.9,157.2,0.769,1417333.7,1417333.7,13332,0,0,0,L,1122011218,1,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566505813,780994.00
08/22/2019 16:30,2,5.938,ACTIVE,220.06,359.48,59.990,1566505804,"201051344001158","174011545737251",27.23,41.80,0,337.84,400.66,163.7,156.1,0.756,1394877.8,1394877.8,13296,0,0,0,L,1122011218,1,124.72,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566505814,780995.00
08/22/2019 16:30,2,6.160,ACTIVE,219.16,359.18,60.001,1566505804,"201051344000917","174011545737251",27.77,43.00,0,333.93,400.66,173.3,165.3,0.813,1411192.8,1411192.8,13345,0,0,0,L,1122011218,1,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566505814,780996.00
08/22/2019 16:30,2,5.986,ACTIVE,218.48,353.17,60.012,1566505804,"201051344000417","174011545737251",18.21,40.40,0,334.84,378.42,110.5,104.7,0.513,1109408.2,1109408.2,13341,0,0,0,L,1122011218,1,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566505815,780997.00
08/22/2019 16:30,2,6.064,ACTIVE,218.26,358.88,60.022,1566505804,"201051344000685","174011545737251",28.03,39.80,0,332.73,397.66,172.1,164.2,0.826,1416838.8,1416838.8,13317,0,0,0,L,1122011218,1,125.62,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566505816,780998.00
08/22/2019 16:30,2,6.096,ACTIVE,219.61,360.08,59.980,1566505804,"201051344000651","174011545737251",27.73,43.80,0,338.14,402.16,171.1,163.2,0.787,1411897.7,1411897.7,13304,0,0,0,L,1122011218,1,126.07,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566505817,780999.00
08/22/2019 16:30,2,5.859,ACTIVE,218.48,358.28,59.990,1566505804,"201051344000594","174011545737251",27.97,48.50,0,333.33,396.75,166.0,158.3,0.760,1421116.4,1421116.4,13308,0,0,0,L,1122011218,1,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566505818,781000.00
08/22/2019 16:30,2,5.969,ACTIVE,220.29,362.19,59.996,1566505804,"201051344000469","174011545737251",27.27,38.40,0,337.24,401.26,164.9,157.3,0.782,1401743.6,1401743.6,13325,0,0,0,L,1122011218,1,124.72,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566505819,781001.00
08/22/2019 16:30,2,6.312,ACTIVE,219.61,360.69,60.012,1566505804,"201051344000585","174011545737251",27.45,40.20,0,337.84,401.86,175.5,167.4,0.822,1428491.3,1428491.3,13294,0,0,0,L,1122011218,1,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566505820,781002.00
08/22/2019 16:30,2,6.033,ACTIVE,220.52,361.89,60.033,1566505804,"201051344000853","174011545737251",27.41,40.00,0,337.24,400.66,167.6,159.8,0.760,1424346.6,1424346.6,13312,0,0,0,L,1122011218,1,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566505821,781003.00
08/22/2019 16:30,2,6.139,ACTIVE,218.26,360.38,59.996,1566505804,"201051344001145","174011545737251",28.25,38.00,0,334.84,400.36,175.7,167.6,0.818,1426014.7,1426014.7,13337,0,0,0,L,1122011218,1,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566505822,781004.00
08/22/2019 16:30,2,5.945,ACTIVE,218.93,359.78,60.006,1566505804,"201051344000438","174011545737251",28.43,43.20,0,335.74,399.76,171.2,163.3,0.782,1419557.3,1419557.3,13309,0,0,0,L,1122011218,1,125.62,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566505823,781005.00
08/22/2019 16:30,2,6.111,ACTIVE,218.93,358.28,60.017,1566505804,"201051344001135","174011545737251",27.57,46.20,0,334.24,398.86,170.6,162.7,0.773,1407652.4,1407652.4,13287,0,0,0,L,1122011218,1,125.62,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566505824,781006.00
08/22/2019 16:30,2,6.010,ACTIVE,220.52,362.49,60.001,1566505804,"201051344000983","174011545737251",27.55,39.30,0,337.54,401.86,167.7,159.9,0.787,1422725.5,1422725.5,13302,0,0,0,L,1122011218,1,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566505825,781007.00
08/22/2019 16:30,2,6.021,ACTIVE,219.39,359.18,60.001,1566505804,"201051344001203","174011545737251",28.05,43.40,0,336.04,400.66,171.0,163.1,0.795,1415949.9,1415949.9,13320,0,0,0,L,1122011218,1,126.07,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566505826,781008.00
08/22/2019 16:30,2,5.941,ACTIVE,218.03,357.08,60.001,1566505804,"201051344001230","174011545737251",28.45,37.50,0,330.93,397.05,171.1,163.2,0.800,1409714.2,1409714.2,13358,0,0,0,L,1122011218,1,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566505827,781009.00
08/22/2019 16:30,2,5.988,ACTIVE,218.03,358.28,59.996,1566505804,"201051344000646","174011545737251",28.25,40.40,0,331.23,400.06,171.2,163.3,0.795,1403891.2,1403891.2,13320,0,0,0,L,1122011218,1,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566505828,781010.00
08/22/2019 16:30,2,5.936,ACTIVE,219.16,358.88,60.001,1566505804,"201051344000867","174011545737251",27.55,44.00,0,337.24,398.86,165.6,157.9,0.751,1399742.8,1399742.8,13328,0,0,0,L,1122011218,1,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566505829,781011.00
08/22/2019 16:30,2,5.867,ACTIVE,219.16,360.69,59.996,1566505804,"201051344000633","174011545737251",27.67,44.80,0,336.64,400.66,164.3,156.7,0.769,1396144.2,1396144.2,13340,0,0,0,L,1122011218,1,124.49,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566505830,781012.00
08/22/2019 16:30,2,5.961,ACTIVE,218.26,357.38,59.985,1566505804,"201051344000955","174011545737251",28.13,42.80,0,332.43,396.15,169.8,162.0,0.791,1424706.6,1424706.6,13319,0,0,0,L,1122011218,1,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566505831,781013.00
08/22/2019 16:30,2,5.846,ACTIVE,219.61,359.78,60.006,1566505804,"201051344000648","174011545737251",27.49,39.50,0,338.14,400.96,162.7,155.1,0.756,1409323.1,1409323.1,13304,0,0,0,L,1122011218,1,124.27,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566505832,781014.00
08/22/2019 16:30,2,5.881,ACTIVE,219.84,360.08,60.006,1566505804,"201051344000645","174011545737251",27.63,39.00,0,338.14,400.36,164.7,157.0,0.747,1415373.9,1415373.9,13309,0,0,0,L,1122011218,1,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566505833,781015.00
08/22/2019 16:30,2,5.893,ACTIVE,220.06,360.38,60.017,1566505804,"201051344000569","174011545737251",28.11,37.00,0,337.54,401.56,167.8,160.0,0.795,1433025.3,1433025.3,13297,0,0,0,L,1122011218,1,124.27,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566505834,781016.00
