ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2019 16:30,2,5.898,ACTIVE,219.84,365.80,60.022,1566505804,"179051228000119","174011545737251",28.31,41.80,0,338.74,402.77,169.2,161.4,0.813,218449.6,218449.6,13419,0,0,0,L,46974696,1,124.49,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566505835,781017.00
08/22/2019 16:45,2,5.346,ACTIVE,219.39,357.08,59.985,1566506704,"201051344000579","174011545737251",28.23,42.80,0,337.84,399.46,152.8,145.5,0.742,1434618.9,1434618.9,13314,0,0,0,L,1122011218,1,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566506706,781018.00
08/22/2019 16:45,2,5.535,ACTIVE,217.80,355.88,59.990,1566506704,"201051344001025","174011545737251",28.09,43.00,0,333.33,399.76,157.5,150.1,0.707,1420678.9,1420678.9,13300,0,0,0,L,1122011218,1,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566506706,781019.00
08/22/2019 16:45,2,5.307,ACTIVE,218.03,356.18,59.985,1566506704,"201051344001093","174011545737251",28.27,38.80,0,337.24,399.46,152.0,144.8,0.698,1401679.5,1401679.5,13345,0,0,0,L,1122011218,1,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566506707,781020.00
08/22/2019 16:45,2,5.346,ACTIVE,219.39,357.08,60.001,1566506704,"201051344000458","174011545737251",28.27,40.40,0,333.63,398.86,153.0,145.8,0.738,1414699.0,1414699.0,13303,0,0,0,L,1122011218,1,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566506708,781021.00
08/22/2019 16:45,2,5.498,ACTIVE,216.90,354.37,59.975,1566506704,"201051344000890","174011545737251",27.79,38.60,0,331.83,396.15,154.7,147.4,0.698,1417015.9,1417015.9,13315,0,0,0,L,1122011218,1,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566506709,781022.00
08/22/2019 16:45,2,5.441,ACTIVE,219.39,355.88,59.985,1566506704,"201051344000988","174011545737251",18.01,37.50,0,338.44,381.12,99.2,93.8,0.468,1067730.8,1067730.8,13297,0,0,0,L,1122011218,1,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566506710,781023.00
08/22/2019 16:45,2,5.424,ACTIVE,218.03,356.18,59.975,1566506704,"201051344000582","174011545737251",28.01,42.00,0,333.03,400.96,153.8,146.5,0.729,1393742.8,1393742.8,13301,0,0,0,L,1122011218,1,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566506711,781024.00
08/22/2019 16:45,2,5.354,ACTIVE,218.26,357.08,60.012,1566506704,"201051344000868","174011545737251",28.21,36.50,0,338.14,398.56,152.9,145.7,0.698,1402003.2,1402003.2,13302,0,0,0,L,1122011218,1,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566506712,781025.00
08/22/2019 16:45,2,5.283,ACTIVE,219.39,359.78,59.980,1566506704,"201051344000576","174011545737251",28.35,36.00,0,333.63,399.76,151.6,144.4,0.716,1417371.3,1417371.3,13333,0,0,0,L,1122011218,1,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566506713,781026.00
08/22/2019 16:45,2,5.320,ACTIVE,219.39,358.88,59.975,1566506704,"201051344001158","174011545737251",27.99,40.00,0,337.84,397.96,150.9,143.7,0.716,1394915.0,1394915.0,13297,0,0,0,L,1122011218,1,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566506714,781027.00
08/22/2019 16:45,2,5.465,ACTIVE,217.80,355.28,59.990,1566506704,"201051344000917","174011545737251",28.35,42.30,0,333.63,399.46,156.8,149.4,0.734,1411231.9,1411231.9,13346,0,0,0,L,1122011218,1,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566506715,781028.00
08/22/2019 16:45,2,5.479,ACTIVE,217.35,349.26,59.985,1566506704,"201051344000417","174011545737251",18.01,39.50,0,334.24,377.82,100.0,94.6,0.464,1109433.0,1109433.0,13342,0,0,0,L,1122011218,1,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566506716,781029.00
08/22/2019 16:45,2,5.502,ACTIVE,216.90,355.28,59.980,1566506704,"201051344000685","174011545737251",27.79,39.50,0,332.13,395.85,154.7,147.4,0.760,1416877.5,1416877.5,13318,0,0,0,L,1122011218,1,125.17,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566506717,781030.00
08/22/2019 16:45,2,5.545,ACTIVE,218.26,356.48,59.996,1566506704,"201051344000651","174011545737251",27.73,43.00,0,336.94,400.36,155.6,148.3,0.716,1411936.4,1411936.4,13305,0,0,0,L,1122011218,1,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566506718,781031.00
08/22/2019 16:45,2,5.365,ACTIVE,217.80,356.78,59.985,1566506704,"201051344000594","174011545737251",28.01,47.50,0,336.64,394.35,152.1,144.9,0.698,1421154.1,1421154.1,13309,0,0,0,L,1122011218,1,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566506719,781032.00
08/22/2019 16:45,2,5.293,ACTIVE,219.39,358.58,60.001,1566506704,"201051344000469","174011545737251",28.43,36.30,0,337.84,399.16,152.5,145.2,0.725,1401781.2,1401781.2,13326,0,0,0,L,1122011218,1,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566506719,781033.00
08/22/2019 16:45,2,5.693,ACTIVE,218.26,356.48,59.975,1566506704,"201051344000585","174011545737251",27.87,39.80,0,336.64,400.66,160.6,153.1,0.751,1428531.1,1428531.1,13295,0,0,0,L,1122011218,1,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566506721,781034.00
08/22/2019 16:45,2,5.396,ACTIVE,219.84,359.18,60.012,1566506704,"201051344000853","174011545737251",28.23,38.60,0,338.14,397.66,154.3,147.0,0.707,1424384.8,1424384.8,13313,0,0,0,L,1122011218,1,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566506722,781035.00
08/22/2019 16:45,2,5.543,ACTIVE,217.13,355.58,59.990,1566506704,"201051344001145","174011545737251",28.25,37.30,0,332.43,397.66,158.6,151.1,0.734,1426054.4,1426054.4,13338,0,0,0,L,1122011218,1,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566506722,781036.00
08/22/2019 16:45,2,5.395,ACTIVE,217.58,356.18,59.985,1566506704,"201051344000438","174011545737251",28.33,43.00,0,333.63,399.46,154.6,147.3,0.725,1419595.9,1419595.9,13310,0,0,0,L,1122011218,1,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566506723,781037.00
08/22/2019 16:45,2,5.508,ACTIVE,217.58,354.97,60.017,1566506704,"201051344001135","174011545737251",27.83,44.80,0,332.43,395.85,155.2,147.8,0.707,1407691.0,1407691.0,13288,0,0,0,L,1122011218,1,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566506724,781038.00
08/22/2019 16:45,2,5.375,ACTIVE,219.39,358.28,59.948,1566506704,"201051344000983","174011545737251",28.45,38.20,0,337.84,399.16,154.9,147.6,0.729,1422763.8,1422763.8,13303,0,0,0,L,1122011218,1,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566506725,781039.00
08/22/2019 16:45,2,5.439,ACTIVE,217.80,355.88,59.990,1566506704,"201051344001203","174011545737251",28.25,42.00,0,336.34,399.46,155.6,148.2,0.729,1415988.6,1415988.6,13321,0,0,0,L,1122011218,1,125.40,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566506726,781040.00
08/22/2019 16:45,2,5.445,ACTIVE,216.67,353.77,60.022,1566506704,"201051344001230","174011545737251",27.99,36.80,0,331.83,394.65,154.3,147.1,0.729,1409752.8,1409752.8,13359,0,0,0,L,1122011218,1,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566506727,781041.00
08/22/2019 16:45,2,5.486,ACTIVE,216.67,355.28,59.964,1566506704,"201051344000646","174011545737251",27.95,39.80,0,331.23,396.45,155.3,148.0,0.725,1403930.0,1403930.0,13321,0,0,0,L,1122011218,1,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566506728,781042.00
08/22/2019 16:45,2,5.377,ACTIVE,218.48,357.08,59.985,1566506704,"201051344000867","174011545737251",27.99,42.00,0,337.84,396.75,152.3,145.1,0.694,1399780.5,1399780.5,13329,0,0,0,L,1122011218,1,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566506729,781043.00
08/22/2019 16:45,2,5.350,ACTIVE,218.48,359.18,59.985,1566506704,"201051344000633","174011545737251",27.93,42.50,0,337.84,398.26,151.3,144.1,0.712,1396181.6,1396181.6,13341,0,0,0,L,1122011218,1,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566506730,781044.00
08/22/2019 16:45,2,5.359,ACTIVE,216.90,354.07,59.985,1566506704,"201051344000955","174011545737251",28.21,42.00,0,332.13,394.35,153.1,145.8,0.729,1424744.8,1424744.8,13320,0,0,0,L,1122011218,1,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566506731,781045.00
08/22/2019 16:45,2,5.264,ACTIVE,219.16,356.48,59.985,1566506704,"201051344000648","174011545737251",28.07,37.50,0,337.84,399.16,149.6,142.5,0.698,1409360.1,1409360.1,13305,0,0,0,L,1122011218,1,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566506732,781046.00
08/22/2019 16:45,2,5.361,ACTIVE,219.16,358.28,59.964,1566506704,"201051344000645","174011545737251",27.87,36.50,0,338.44,397.96,151.4,144.2,0.685,1415411.4,1415411.4,13310,0,0,0,L,1122011218,1,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566506733,781047.00
08/22/2019 16:45,2,5.355,ACTIVE,219.16,359.78,59.980,1566506704,"201051344000569","174011545737251",28.39,35.80,0,336.94,399.16,153.9,146.7,0.725,1433063.5,1433063.5,13298,0,0,0,L,1122011218,1,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566506734,781048.00
08/22/2019 16:45,2,5.371,ACTIVE,219.16,364.29,59.975,1566506704,"179051228000119","174011545737251",28.53,39.80,0,339.34,400.36,155.2,147.9,0.747,218488.1,218488.1,13420,0,0,0,L,46974696,1,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566506735,781049.00
08/22/2019 17:00,2,4.848,ACTIVE,218.48,357.08,60.006,1566507604,"201051344000579","174011545737251",28.01,42.30,0,334.54,394.05,137.5,130.8,0.645,1434653.2,1434653.2,13315,0,0,0,L,1122011218,1,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566507606,781050.00
08/22/2019 17:00,2,5.025,ACTIVE,216.67,353.47,60.017,1566507604,"201051344001025","174011545737251",28.03,41.80,0,332.13,390.44,142.7,135.8,0.645,1420714.5,1420714.5,13301,0,0,0,L,1122011218,1,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566507607,781051.00
08/22/2019 17:00,2,4.760,ACTIVE,217.13,354.07,60.006,1566507604,"201051344001093","174011545737251",28.31,37.80,0,332.43,389.24,136.5,129.8,0.632,1401713.6,1401713.6,13346,0,0,0,L,1122011218,1,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566507607,781052.00
08/22/2019 17:00,2,4.805,ACTIVE,218.48,356.18,60.012,1566507604,"201051344000458","174011545737251",28.27,39.00,0,334.84,396.45,137.5,130.8,0.645,1414733.3,1414733.3,13304,0,0,0,L,1122011218,1,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566507608,781053.00
08/22/2019 17:00,2,4.873,ACTIVE,216.00,352.27,60.012,1566507604,"201051344000890","174011545737251",28.43,37.50,0,331.83,390.44,140.3,133.5,0.645,1417050.8,1417050.8,13316,0,0,0,L,1122011218,1,124.27,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566507609,781054.00
08/22/2019 17:00,2,4.807,ACTIVE,218.48,353.17,60.006,1566507604,"201051344000988","174011545737251",18.29,37.30,0,337.54,379.32,89.0,84.0,0.420,1067752.8,1067752.8,13298,0,0,0,L,1122011218,1,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566507610,781055.00
08/22/2019 17:00,2,4.863,ACTIVE,217.13,354.07,60.012,1566507604,"201051344000582","174011545737251",28.27,41.50,0,332.13,391.04,139.2,132.5,0.658,1393777.5,1393777.5,13302,0,0,0,L,1122011218,1,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566507611,781056.00
08/22/2019 17:00,2,4.846,ACTIVE,217.35,355.28,60.017,1566507604,"201051344000868","174011545737251",27.89,35.80,0,333.63,393.75,136.9,130.2,0.623,1402037.4,1402037.4,13303,0,0,0,L,1122011218,1,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566507612,781057.00
08/22/2019 17:00,2,4.680,ACTIVE,218.48,357.38,60.001,1566507604,"201051344000576","174011545737251",28.67,35.20,0,336.94,394.65,135.8,129.1,0.641,1417405.2,1417405.2,13334,0,0,0,L,1122011218,1,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566507613,781058.00
08/22/2019 17:00,2,4.783,ACTIVE,218.26,355.58,60.017,1566507604,"201051344001158","174011545737251",27.93,39.80,0,334.24,394.35,135.3,128.6,0.628,1394948.8,1394948.8,13298,0,0,0,L,1122011218,1,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566507614,781059.00
08/22/2019 17:00,2,5.039,ACTIVE,216.67,353.47,60.033,1566507604,"201051344000917","174011545737251",27.87,41.80,0,331.83,390.14,142.2,135.3,0.672,1411267.3,1411267.3,13347,0,0,0,L,1122011218,1,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566507615,781060.00
08/22/2019 17:00,2,4.854,ACTIVE,216.22,348.96,60.006,1566507604,"201051344000417","174011545737251",18.45,38.60,0,332.73,373.01,90.7,85.7,0.424,1109455.4,1109455.4,13343,0,0,0,L,1122011218,1,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566507616,781061.00
08/22/2019 17:00,2,4.934,ACTIVE,216.00,352.57,60.038,1566507604,"201051344000685","174011545737251",28.07,38.40,0,332.43,389.84,140.4,133.6,0.685,1416912.5,1416912.5,13319,0,0,0,L,1122011218,1,124.49,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566507617,781062.00
08/22/2019 17:00,2,4.994,ACTIVE,217.13,354.37,59.985,1566507604,"201051344000651","174011545737251",27.87,42.00,0,332.43,391.34,141.0,134.2,0.645,1411971.5,1411971.5,13306,0,0,0,L,1122011218,1,124.94,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566507618,781063.00
08/22/2019 17:00,2,4.834,ACTIVE,217.13,354.67,60.017,1566507604,"201051344000594","174011545737251",27.95,45.50,0,332.13,390.44,136.9,130.2,0.641,1421188.3,1421188.3,13310,0,0,0,L,1122011218,1,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566507619,781064.00
08/22/2019 17:00,2,4.789,ACTIVE,218.48,355.58,60.012,1566507604,"201051344000469","174011545737251",28.17,35.60,0,334.54,395.55,136.7,130.0,0.645,1401815.3,1401815.3,13327,0,0,0,L,1122011218,1,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566507620,781065.00
08/22/2019 17:00,2,5.098,ACTIVE,217.13,354.67,60.012,1566507604,"201051344000585","174011545737251",28.25,38.80,0,331.83,391.94,145.7,138.7,0.685,1428567.4,1428567.4,13296,0,0,0,L,1122011218,1,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566507621,781066.00
08/22/2019 17:00,2,4.779,ACTIVE,218.93,357.08,60.017,1566507604,"201051344000853","174011545737251",28.67,37.50,0,337.84,394.35,138.7,132.0,0.654,1424419.4,1424419.4,13314,0,0,0,L,1122011218,1,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566507622,781067.00
08/22/2019 17:00,2,5.018,ACTIVE,216.22,354.67,59.990,1566507604,"201051344001145","174011545737251",28.39,36.80,0,332.13,390.44,144.2,137.3,0.672,1426090.2,1426090.2,13339,0,0,0,L,1122011218,1,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566507623,781068.00
08/22/2019 17:00,2,4.828,ACTIVE,216.67,351.97,60.038,1566507604,"201051344000438","174011545737251",28.61,41.30,0,331.53,389.84,139.9,133.1,0.654,1419630.8,1419630.8,13311,0,0,0,L,1122011218,1,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566507624,781069.00
08/22/2019 17:00,2,4.982,ACTIVE,216.67,352.27,60.012,1566507604,"201051344001135","174011545737251",27.85,43.40,0,329.73,389.54,140.5,133.7,0.641,1407725.9,1407725.9,13289,0,0,0,L,1122011218,1,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566507624,781070.00
08/22/2019 17:00,2,4.852,ACTIVE,218.48,356.48,60.012,1566507604,"201051344000983","174011545737251",28.37,36.50,0,333.93,395.25,139.3,132.6,0.654,1422798.5,1422798.5,13304,0,0,0,L,1122011218,1,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566507625,781071.00
08/22/2019 17:00,2,4.965,ACTIVE,216.90,353.17,60.022,1566507604,"201051344001203","174011545737251",27.93,41.30,0,333.03,391.34,140.4,133.6,0.658,1416023.6,1416023.6,13322,0,0,0,L,1122011218,1,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566507626,781072.00
08/22/2019 17:00,2,4.904,ACTIVE,216.00,352.27,60.006,1566507604,"201051344001230","174011545737251",28.15,36.00,0,328.52,390.14,139.7,132.9,0.663,1409787.6,1409787.6,13360,0,0,0,L,1122011218,1,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566507627,781073.00
08/22/2019 17:00,2,4.957,ACTIVE,215.77,352.87,60.012,1566507604,"201051344000646","174011545737251",28.07,39.30,0,332.13,389.54,140.8,133.9,0.663,1403965.0,1403965.0,13322,0,0,0,L,1122011218,1,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566507628,781074.00
08/22/2019 17:00,2,4.820,ACTIVE,217.80,354.07,60.038,1566507604,"201051344000867","174011545737251",28.03,40.60,0,328.52,392.85,136.9,130.2,0.610,1399814.7,1399814.7,13330,0,0,0,L,1122011218,1,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566507629,781075.00
08/22/2019 17:00,2,4.693,ACTIVE,217.80,356.48,60.012,1566507604,"201051344000633","174011545737251",28.51,41.80,0,333.03,394.05,135.4,128.8,0.641,1396215.5,1396215.5,13342,0,0,0,L,1122011218,1,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566507630,781076.00
08/22/2019 17:00,2,4.824,ACTIVE,216.00,352.57,60.022,1566507604,"201051344000955","174011545737251",28.39,41.00,0,331.53,388.94,138.6,131.9,0.667,1424779.3,1424779.3,13321,0,0,0,L,1122011218,1,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566507631,781077.00
08/22/2019 17:00,2,4.680,ACTIVE,218.26,355.28,60.033,1566507604,"201051344000648","174011545737251",28.37,37.00,0,334.84,394.65,134.4,127.8,0.632,1409393.7,1409393.7,13306,0,0,0,L,1122011218,1,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566507632,781078.00
08/22/2019 17:00,2,4.773,ACTIVE,218.26,354.97,60.033,1566507604,"201051344000645","174011545737251",28.13,35.40,0,335.74,394.05,136.0,129.3,0.623,1415445.3,1415445.3,13311,0,0,0,L,1122011218,1,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566507633,781079.00
08/22/2019 17:00,2,4.801,ACTIVE,218.26,356.18,60.022,1566507604,"201051344000569","174011545737251",28.51,35.20,0,333.93,395.25,138.5,131.8,0.650,1433098.0,1433098.0,13299,0,0,0,L,1122011218,1,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566507634,781080.00
08/22/2019 17:00,2,4.812,ACTIVE,218.26,361.29,60.006,1566507604,"179051228000119","174011545737251",28.67,38.60,0,337.24,396.15,139.7,132.9,0.667,218522.9,218522.9,13421,0,0,0,L,46974696,1,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566507635,781081.00
08/22/2019 17:15,2,4.402,ACTIVE,217.58,353.77,59.996,1566508504,"201051344000579","174011545737251",28.59,41.00,0,332.73,388.94,127.5,121.2,0.601,1434684.6,1434684.6,13316,0,0,0,L,1122011218,1,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566508505,781082.00
08/22/2019 17:15,2,4.668,ACTIVE,216.45,351.67,60.001,1566508504,"201051344001025","174011545737251",28.19,40.00,0,332.73,385.63,133.2,126.6,0.610,1420747.2,1420747.2,13302,0,0,0,L,1122011218,1,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566508506,781083.00
08/22/2019 17:15,2,4.414,ACTIVE,216.67,354.07,59.996,1566508504,"201051344001093","174011545737251",28.37,36.30,0,329.73,385.03,126.8,120.5,0.579,1401744.8,1401744.8,13347,0,0,0,L,1122011218,1,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566508507,781084.00
08/22/2019 17:15,2,4.395,ACTIVE,217.80,353.17,60.001,1566508504,"201051344000458","174011545737251",28.33,38.40,0,334.84,388.94,126.1,119.8,0.597,1414764.6,1414764.6,13305,0,0,0,L,1122011218,1,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566508508,781085.00
08/22/2019 17:15,2,4.578,ACTIVE,215.54,350.77,59.980,1566508504,"201051344000890","174011545737251",28.31,36.00,0,328.52,385.93,131.2,124.7,0.605,1417083.1,1417083.1,13317,0,0,0,L,1122011218,1,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566508509,781086.00
08/22/2019 17:15,2,4.393,ACTIVE,217.58,350.77,59.969,1566508504,"201051344000988","174011545737251",18.43,37.00,0,316.80,386.23,82.0,77.3,0.389,1067772.9,1067772.9,13299,0,0,0,L,1122011218,1,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566508510,781087.00
08/22/2019 17:15,2,4.531,ACTIVE,216.67,352.57,60.001,1566508504,"201051344000582","174011545737251",28.31,40.40,0,330.63,386.23,129.9,123.4,0.610,1393809.4,1393809.4,13303,0,0,0,L,1122011218,1,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566508511,781088.00
08/22/2019 17:15,2,4.385,ACTIVE,216.67,352.87,60.012,1566508504,"201051344000868","174011545737251",28.23,35.60,0,333.33,385.63,125.4,119.1,0.583,1402068.6,1402068.6,13304,0,0,0,L,1122011218,1,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566508512,781089.00
08/22/2019 17:15,2,4.289,ACTIVE,217.80,354.67,60.028,1566508504,"201051344000576","174011545737251",28.43,35.20,0,333.63,390.14,123.5,117.3,0.583,1417436.1,1417436.1,13335,0,0,0,L,1122011218,1,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566508513,781090.00
08/22/2019 17:15,2,4.441,ACTIVE,217.80,353.47,59.985,1566508504,"201051344001158","174011545737251",27.79,38.80,0,333.63,388.64,125.0,118.7,0.579,1394979.6,1394979.6,13299,0,0,0,L,1122011218,1,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566508514,781091.00
08/22/2019 17:15,2,4.604,ACTIVE,216.45,353.17,60.001,1566508504,"201051344000917","174011545737251",28.49,40.60,0,330.03,386.53,132.8,126.3,0.605,1411300.0,1411300.0,13348,0,0,0,L,1122011218,1,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566508515,781092.00
08/22/2019 17:15,2,4.541,ACTIVE,216.00,346.86,60.001,1566508504,"201051344000417","174011545737251",18.41,37.30,0,332.73,370.30,84.7,79.8,0.402,1109476.0,1109476.0,13344,0,0,0,L,1122011218,1,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566508515,781093.00
08/22/2019 17:15,2,4.518,ACTIVE,215.77,351.97,60.033,1566508504,"201051344000685","174011545737251",28.88,37.00,0,332.13,385.93,132.2,125.7,0.641,1416944.8,1416944.8,13320,0,0,0,L,1122011218,1,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566508516,781094.00
08/22/2019 17:15,2,4.598,ACTIVE,216.67,352.57,59.996,1566508504,"201051344000651","174011545737251",28.27,40.40,0,331.83,386.83,131.7,125.2,0.619,1412003.8,1412003.8,13307,0,0,0,L,1122011218,1,124.72,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566508517,781095.00
08/22/2019 17:15,2,4.428,ACTIVE,216.45,353.17,59.996,1566508504,"201051344000594","174011545737251",28.37,43.80,0,332.13,385.93,127.2,120.8,0.601,1421219.6,1421219.6,13311,0,0,0,L,1122011218,1,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566508518,781096.00
08/22/2019 17:15,2,4.334,ACTIVE,217.80,354.07,59.990,1566508504,"201051344000469","174011545737251",28.47,35.60,0,334.24,388.94,125.0,118.7,0.601,1401846.4,1401846.4,13328,0,0,0,L,1122011218,1,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566508519,781097.00
08/22/2019 17:15,2,4.787,ACTIVE,216.67,353.47,59.964,1566508504,"201051344000585","174011545737251",28.21,37.50,0,331.83,386.23,136.7,130.0,0.641,1428600.9,1428600.9,13297,0,0,0,L,1122011218,1,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566508520,781098.00
08/22/2019 17:15,2,4.439,ACTIVE,218.26,354.37,60.022,1566508504,"201051344000853","174011545737251",28.13,37.50,0,338.14,390.44,126.4,120.1,0.588,1424451.0,1424451.0,13315,0,0,0,L,1122011218,1,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566508521,781099.00
08/22/2019 17:15,2,4.590,ACTIVE,216.00,351.67,59.996,1566508504,"201051344001145","174011545737251",28.96,35.00,0,332.13,386.53,134.6,127.9,0.619,1426123.4,1426123.4,13340,0,0,0,L,1122011218,1,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566508522,781100.00
08/22/2019 17:15,2,4.471,ACTIVE,216.22,354.07,59.996,1566508504,"201051344000438","174011545737251",28.88,40.40,0,332.13,385.33,130.8,124.4,0.605,1419662.9,1419662.9,13312,0,0,0,L,1122011218,1,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566508523,781101.00
08/22/2019 17:15,2,4.596,ACTIVE,216.22,350.77,59.990,1566508504,"201051344001135","174011545737251",28.27,42.00,0,333.03,385.33,131.6,125.0,0.592,1407758.1,1407758.1,13290,0,0,0,L,1122011218,1,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566508524,781102.00
08/22/2019 17:15,2,4.418,ACTIVE,217.80,353.77,59.996,1566508504,"201051344000983","174011545737251",28.49,37.00,0,334.54,388.94,127.5,121.1,0.601,1422830.2,1422830.2,13305,0,0,0,L,1122011218,1,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566508525,781103.00
08/22/2019 17:15,2,4.617,ACTIVE,216.67,351.97,59.996,1566508504,"201051344001203","174011545737251",27.97,40.80,0,332.43,388.94,130.7,124.3,0.632,1416055.8,1416055.8,13323,0,0,0,L,1122011218,1,124.72,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566508526,781104.00
08/22/2019 17:15,2,4.453,ACTIVE,215.54,350.17,59.953,1566508504,"201051344001230","174011545737251",28.82,34.30,0,330.33,385.33,130.0,123.5,0.614,1409819.6,1409819.6,13361,0,0,0,L,1122011218,1,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566508527,781105.00
08/22/2019 17:15,2,4.549,ACTIVE,215.54,350.77,59.990,1566508504,"201051344000646","174011545737251",28.65,38.40,0,332.73,385.63,131.9,125.4,0.614,1403997.3,1403997.3,13323,0,0,0,L,1122011218,1,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566508528,781106.00
08/22/2019 17:15,2,4.377,ACTIVE,216.90,351.97,59.975,1566508504,"201051344000867","174011545737251",28.43,42.80,0,333.03,386.53,126.0,119.7,0.557,1399845.8,1399845.8,13331,0,0,0,L,1122011218,1,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566508529,781107.00
08/22/2019 17:15,2,4.363,ACTIVE,217.13,353.77,59.990,1566508504,"201051344000633","174011545737251",28.43,41.00,0,333.93,388.34,125.6,119.3,0.588,1396246.5,1396246.5,13343,0,0,0,L,1122011218,1,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566508529,781108.00
08/22/2019 17:15,2,4.377,ACTIVE,215.54,350.47,59.985,1566508504,"201051344000955","174011545737251",29.14,39.30,0,333.03,384.73,129.1,122.6,0.614,1424811.0,1424811.0,13322,0,0,0,L,1122011218,1,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566508530,781109.00
08/22/2019 17:15,2,4.246,ACTIVE,217.35,353.17,60.001,1566508504,"201051344000648","174011545737251",28.59,37.00,0,334.54,388.04,122.9,116.7,0.588,1409424.2,1409424.2,13307,0,0,0,L,1122011218,1,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566508531,781110.00
08/22/2019 17:15,2,4.387,ACTIVE,217.58,353.47,59.975,1566508504,"201051344000645","174011545737251",27.89,35.60,0,333.63,388.94,123.9,117.6,0.566,1415476.1,1415476.1,13312,0,0,0,L,1122011218,1,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566508532,781111.00
08/22/2019 17:15,2,4.391,ACTIVE,217.58,353.17,59.996,1566508504,"201051344000569","174011545737251",28.33,34.80,0,333.33,389.24,126.0,119.7,0.588,1433129.5,1433129.5,13300,0,0,0,L,1122011218,1,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566508533,781112.00
08/22/2019 17:15,2,4.410,ACTIVE,217.58,357.98,60.001,1566508504,"179051228000119","174011545737251",28.47,38.40,0,337.84,390.44,127.1,120.8,0.610,218554.7,218554.7,13422,0,0,0,L,46974696,1,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566508534,781113.00
08/22/2019 17:30,2,3.814,ACTIVE,216.90,351.07,60.001,1566509404,"201051344000579","174011545737251",28.67,39.50,0,334.84,382.33,110.8,105.0,0.517,1434712.7,1434712.7,13317,0,0,0,L,1122011218,1,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566509406,781114.00
08/22/2019 17:30,2,4.107,ACTIVE,216.45,350.77,60.006,1566509404,"201051344001025","174011545737251",28.03,39.00,0,332.13,383.83,116.6,110.6,0.526,1420776.7,1420776.7,13303,0,0,0,L,1122011218,1,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566509407,781115.00
08/22/2019 17:30,2,3.807,ACTIVE,216.67,350.77,60.001,1566509404,"201051344001093","174011545737251",28.55,35.40,0,318.30,394.65,110.0,104.3,0.508,1401772.8,1401772.8,13348,0,0,0,L,1122011218,1,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566509407,781116.00
08/22/2019 17:30,2,3.854,ACTIVE,217.13,351.37,60.001,1566509404,"201051344000458","174011545737251",28.19,38.20,0,329.73,382.93,110.0,104.3,0.526,1414792.5,1414792.5,13306,0,0,0,L,1122011218,1,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566509409,781117.00
08/22/2019 17:30,2,3.982,ACTIVE,215.77,350.17,60.006,1566509404,"201051344000890","174011545737251",28.37,35.00,0,333.33,384.13,114.5,108.5,0.526,1417112.0,1417112.0,13318,0,0,0,L,1122011218,1,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566509410,781118.00
08/22/2019 17:30,2,3.893,ACTIVE,217.13,359.48,60.001,1566509404,"201051344000988","174011545737251",18.13,34.80,0,319.81,392.85,71.5,67.1,0.610,1067790.9,1067790.9,13300,0,0,0,L,1122011218,1,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566509411,781119.00
08/22/2019 17:30,2,3.922,ACTIVE,216.67,352.27,60.028,1566509404,"201051344000582","174011545737251",28.55,39.50,0,332.73,384.13,113.3,107.4,0.535,1393838.2,1393838.2,13304,0,0,0,L,1122011218,1,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566509411,781120.00
08/22/2019 17:30,2,3.826,ACTIVE,216.00,350.17,59.996,1566509404,"201051344000868","174011545737251",28.15,35.20,0,332.43,381.42,109.2,103.5,0.499,1402096.3,1402096.3,13305,0,0,0,L,1122011218,1,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566509412,781121.00
08/22/2019 17:30,2,3.754,ACTIVE,217.13,351.97,60.012,1566509404,"201051344000576","174011545737251",28.31,35.20,0,336.34,383.23,107.7,102.0,0.491,1417463.4,1417463.4,13336,0,0,0,L,1122011218,1,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566509413,781122.00
08/22/2019 17:30,2,3.854,ACTIVE,216.90,350.77,60.038,1566509404,"201051344001158","174011545737251",27.79,38.20,0,329.13,401.26,108.5,102.8,0.508,1395007.1,1395007.1,13300,0,0,0,L,1122011218,1,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566509414,781123.00
08/22/2019 17:30,2,3.982,ACTIVE,216.45,351.37,60.001,1566509404,"201051344000917","174011545737251",28.80,39.50,0,312.59,389.84,116.2,110.2,0.548,1411329.3,1411329.3,13349,0,0,0,L,1122011218,1,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566509415,781124.00
08/22/2019 17:30,2,3.955,ACTIVE,216.00,357.08,60.006,1566509404,"201051344000417","174011545737251",18.45,34.80,0,318.61,388.64,73.9,69.4,0.623,1109494.6,1109494.6,13345,0,0,0,L,1122011218,1,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566509416,781125.00
08/22/2019 17:30,2,3.959,ACTIVE,215.77,351.07,59.969,1566509404,"201051344000685","174011545737251",28.80,35.80,0,332.73,383.83,115.5,109.6,0.566,1416974.0,1416974.0,13321,0,0,0,L,1122011218,1,124.27,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566509417,781126.00
08/22/2019 17:30,2,4.047,ACTIVE,216.90,351.07,59.985,1566509404,"201051344000651","174011545737251",28.03,39.50,0,332.13,383.23,114.8,108.8,0.521,1412032.9,1412032.9,13308,0,0,0,L,1122011218,1,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566509418,781127.00
08/22/2019 17:30,2,3.805,ACTIVE,215.77,350.47,59.996,1566509404,"201051344000594","174011545737251",28.59,42.80,0,330.93,382.33,110.1,104.4,0.513,1421247.6,1421247.6,13312,0,0,0,L,1122011218,1,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566509419,781128.00
08/22/2019 17:30,2,3.777,ACTIVE,217.13,351.97,60.001,1566509404,"201051344000469","174011545737251",28.41,35.40,0,320.11,397.66,108.7,103.0,0.526,1401874.0,1401874.0,13329,0,0,0,L,1122011218,1,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566509420,781129.00
08/22/2019 17:30,2,4.166,ACTIVE,216.90,351.67,60.006,1566509404,"201051344000585","174011545737251",28.57,36.30,0,332.73,384.13,120.5,114.4,0.566,1428631.3,1428631.3,13298,0,0,0,L,1122011218,1,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566509421,781130.00
08/22/2019 17:30,2,3.836,ACTIVE,217.58,353.47,60.001,1566509404,"201051344000853","174011545737251",28.47,37.30,0,338.44,385.63,110.6,104.8,0.513,1424479.0,1424479.0,13316,0,0,0,L,1122011218,1,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566509422,781131.00
08/22/2019 17:30,2,4.039,ACTIVE,215.77,349.26,60.001,1566509404,"201051344001145","174011545737251",28.75,34.00,0,322.81,395.55,117.6,111.6,0.548,1426153.1,1426153.1,13341,0,0,0,L,1122011218,1,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566509423,781132.00
08/22/2019 17:30,2,3.834,ACTIVE,216.22,351.07,60.001,1566509404,"201051344000438","174011545737251",29.16,39.00,0,332.73,382.93,113.2,107.4,0.530,1419691.7,1419691.7,13313,0,0,0,L,1122011218,1,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566509424,781133.00
08/22/2019 17:30,2,3.979,ACTIVE,216.22,351.07,60.001,1566509404,"201051344001135","174011545737251",28.49,40.80,0,333.33,382.63,114.8,108.9,0.521,1407787.2,1407787.2,13291,0,0,0,L,1122011218,1,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566509425,781134.00
08/22/2019 17:30,2,3.832,ACTIVE,217.13,352.57,60.017,1566509404,"201051344000983","174011545737251",28.75,36.00,0,333.33,382.93,111.6,105.8,0.521,1422858.4,1422858.4,13306,0,0,0,L,1122011218,1,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566509426,781135.00
08/22/2019 17:30,2,3.941,ACTIVE,216.22,350.17,59.996,1566509404,"201051344001203","174011545737251",28.55,39.30,0,332.43,383.83,114.0,108.1,0.535,1416084.7,1416084.7,13324,0,0,0,L,1122011218,1,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566509426,781136.00
08/22/2019 17:30,2,3.834,ACTIVE,215.54,349.26,60.043,1566509404,"201051344001230","174011545737251",29.06,34.30,0,321.61,386.83,113.0,107.1,0.535,1409848.3,1409848.3,13362,0,0,0,L,1122011218,1,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566509427,781137.00
08/22/2019 17:30,2,3.975,ACTIVE,215.54,350.17,60.012,1566509404,"201051344000646","174011545737251",28.53,37.50,0,333.33,384.73,114.9,109.0,0.535,1404026.3,1404026.3,13324,0,0,0,L,1122011218,1,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566509428,781138.00
08/22/2019 17:30,2,3.816,ACTIVE,216.22,348.36,60.033,1566509404,"201051344000867","174011545737251",28.33,43.00,0,333.33,379.62,109.6,103.8,0.477,1399873.6,1399873.6,13332,0,0,0,L,1122011218,1,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566509429,781139.00
08/22/2019 17:30,2,3.838,ACTIVE,216.45,351.67,60.006,1566509404,"201051344000633","174011545737251",28.01,40.00,0,333.03,382.33,108.9,103.2,0.513,1396274.2,1396274.2,13344,0,0,0,L,1122011218,1,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566509430,781140.00
08/22/2019 17:30,2,3.834,ACTIVE,215.54,349.26,60.006,1566509404,"201051344000955","174011545737251",28.86,38.40,0,332.13,382.03,112.0,106.2,0.530,1424839.4,1424839.4,13323,0,0,0,L,1122011218,1,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566509431,781141.00
08/22/2019 17:30,2,3.680,ACTIVE,216.90,351.37,60.006,1566509404,"201051344000648","174011545737251",28.65,35.20,0,332.43,382.03,106.7,101.0,0.508,1409451.3,1409451.3,13308,0,0,0,L,1122011218,1,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566509432,781142.00
08/22/2019 17:30,2,3.777,ACTIVE,216.90,351.97,60.006,1566509404,"201051344000645","174011545737251",28.19,35.20,0,334.24,383.23,108.0,102.3,0.495,1415503.5,1415503.5,13313,0,0,0,L,1122011218,1,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566509433,781143.00
08/22/2019 17:30,2,3.820,ACTIVE,216.90,351.37,60.012,1566509404,"201051344000569","174011545737251",28.43,34.30,0,333.93,382.63,110.1,104.3,0.517,1433157.3,1433157.3,13301,0,0,0,L,1122011218,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566509434,781144.00
08/22/2019 17:30,2,3.777,ACTIVE,216.90,356.18,60.017,1566509404,"179051228000119","174011545737251",29.06,38.00,0,338.74,387.74,111.2,105.4,0.530,218582.8,218582.8,13423,0,0,0,L,46974696,1,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566509435,781145.00
08/22/2019 17:45,2,3.217,ACTIVE,216.45,349.26,59.975,1566510304,"201051344000579","174011545737251",29.08,38.60,0,333.93,376.62,94.8,89.6,0.442,1434737.0,1434737.0,13318,0,0,0,L,1122011218,1,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566510305,781146.00
08/22/2019 17:45,2,3.459,ACTIVE,216.45,348.36,60.006,1566510304,"201051344001025","174011545737251",28.73,37.50,0,333.03,379.62,100.7,95.3,0.460,1420802.4,1420802.4,13304,0,0,0,L,1122011218,1,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566510306,781147.00
08/22/2019 17:45,2,3.176,ACTIVE,216.67,348.36,59.985,1566510304,"201051344001093","174011545737251",29.04,34.00,0,333.33,376.31,93.5,88.3,0.420,1401796.8,1401796.8,13349,0,0,0,L,1122011218,1,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566510307,781148.00
08/22/2019 17:45,2,3.240,ACTIVE,216.45,347.16,59.996,1566510304,"201051344000458","174011545737251",28.77,37.00,0,334.54,376.92,94.4,89.2,0.442,1414816.6,1414816.6,13307,0,0,0,L,1122011218,1,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566510308,781149.00
08/22/2019 17:45,2,3.381,ACTIVE,215.77,347.76,60.012,1566510304,"201051344000890","174011545737251",28.71,33.80,0,334.54,378.12,98.3,92.9,0.451,1417137.2,1417137.2,13319,0,0,0,L,1122011218,1,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566510309,781150.00
08/22/2019 17:45,2,3.240,ACTIVE,216.45,356.48,60.006,1566510304,"201051344000988","174011545737251",18.65,32.60,0,333.93,389.54,61.2,57.2,0.526,1067806.4,1067806.4,13301,0,0,0,L,1122011218,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566510310,781151.00
08/22/2019 17:45,2,3.361,ACTIVE,216.67,348.66,60.006,1566510304,"201051344000582","174011545737251",28.59,38.40,0,333.03,378.42,97.4,92.1,0.455,1393863.0,1393863.0,13305,0,0,0,L,1122011218,1,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566510311,781152.00
08/22/2019 17:45,2,3.238,ACTIVE,215.77,348.06,60.001,1566510304,"201051344000868","174011545737251",28.43,33.30,0,332.43,376.62,93.3,88.2,0.433,1402120.1,1402120.1,13306,0,0,0,L,1122011218,1,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566510312,781153.00
08/22/2019 17:45,2,3.154,ACTIVE,216.67,350.47,59.964,1566510304,"201051344000576","174011545737251",28.71,34.00,0,334.24,376.92,91.7,86.6,0.407,1417486.9,1417486.9,13337,0,0,0,L,1122011218,1,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566510313,781154.00
08/22/2019 17:45,2,3.229,ACTIVE,216.45,349.26,60.006,1566510304,"201051344001158","174011545737251",28.39,36.00,0,333.63,376.01,92.8,87.7,0.438,1395030.9,1395030.9,13301,0,0,0,L,1122011218,1,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566510314,781155.00
08/22/2019 17:45,2,3.412,ACTIVE,216.45,348.66,59.996,1566510304,"201051344000917","174011545737251",28.77,38.00,0,333.03,378.72,99.3,94.0,0.473,1411354.8,1411354.8,13350,0,0,0,L,1122011218,1,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566510315,781156.00
08/22/2019 17:45,2,3.377,ACTIVE,216.22,354.67,60.006,1566510304,"201051344000417","174011545737251",18.51,33.00,0,331.83,386.83,63.4,59.2,0.526,1109510.6,1109510.6,13346,0,0,0,L,1122011218,1,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566510316,781157.00
08/22/2019 17:45,2,3.336,ACTIVE,216.00,348.96,60.006,1566510304,"201051344000685","174011545737251",29.20,35.00,0,333.33,378.72,98.7,93.3,0.486,1416999.3,1416999.3,13322,0,0,0,L,1122011218,1,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566510316,781158.00
