ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2019 17:45,2,3.412,ACTIVE,216.67,349.86,60.001,1566510304,"201051344000651","174011545737251",28.49,38.40,0,333.63,378.72,98.5,93.2,0.451,1412058.1,1412058.1,13309,0,0,0,L,1122011218,1,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566510317,781159.00
08/22/2019 17:45,2,3.219,ACTIVE,215.54,347.76,60.001,1566510304,"201051344000594","174011545737251",28.84,40.60,0,333.03,378.12,94.1,88.9,0.433,1421271.6,1421271.6,13313,0,0,0,L,1122011218,1,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566510318,781160.00
08/22/2019 17:45,2,3.197,ACTIVE,216.67,348.36,60.001,1566510304,"201051344000469","174011545737251",28.71,33.50,0,333.63,376.92,93.0,87.8,0.438,1401897.7,1401897.7,13330,0,0,0,L,1122011218,1,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566510319,781161.00
08/22/2019 17:45,2,3.627,ACTIVE,216.90,351.07,60.006,1566510304,"201051344000585","174011545737251",28.31,35.00,0,333.03,379.32,104.1,98.6,0.491,1428657.8,1428657.8,13299,0,0,0,L,1122011218,1,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566510320,781162.00
08/22/2019 17:45,2,3.277,ACTIVE,217.13,350.77,60.006,1566510304,"201051344000853","174011545737251",28.59,35.20,0,337.84,378.12,94.9,89.7,0.438,1424503.3,1424503.3,13317,0,0,0,L,1122011218,1,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566510322,781163.00
08/22/2019 17:45,2,3.412,ACTIVE,216.22,348.06,60.012,1566510304,"201051344001145","174011545737251",29.12,32.60,0,333.63,378.72,100.6,95.2,0.460,1426178.9,1426178.9,13342,0,0,0,L,1122011218,1,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566510322,781164.00
08/22/2019 17:45,2,3.301,ACTIVE,216.45,348.96,60.001,1566510304,"201051344000438","174011545737251",28.96,38.40,0,333.03,377.82,96.9,91.6,0.446,1419716.5,1419716.5,13314,0,0,0,L,1122011218,1,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566510323,781165.00
08/22/2019 17:45,2,3.404,ACTIVE,216.45,348.36,59.975,1566510304,"201051344001135","174011545737251",28.53,39.30,0,334.24,378.12,98.4,93.0,0.433,1407812.3,1407812.3,13292,0,0,0,L,1122011218,1,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566510324,781166.00
08/22/2019 17:45,2,3.270,ACTIVE,216.45,348.96,59.990,1566510304,"201051344000983","174011545737251",28.94,35.00,0,333.33,376.92,95.9,90.6,0.455,1422882.9,1422882.9,13307,0,0,0,L,1122011218,1,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566510325,781167.00
08/22/2019 17:45,2,3.346,ACTIVE,216.67,348.96,60.001,1566510304,"201051344001203","174011545737251",28.86,38.20,0,333.93,377.82,98.0,92.6,0.446,1416109.7,1416109.7,13325,0,0,0,L,1122011218,1,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566510326,781168.00
08/22/2019 17:45,2,3.270,ACTIVE,215.77,347.16,59.996,1566510304,"201051344001230","174011545737251",29.08,32.60,0,333.33,376.62,96.2,91.0,0.451,1409873.0,1409873.0,13363,0,0,0,L,1122011218,1,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566510327,781169.00
08/22/2019 17:45,2,3.398,ACTIVE,215.54,347.76,59.990,1566510304,"201051344000646","174011545737251",28.59,36.50,0,333.33,377.52,98.4,93.1,0.455,1404051.5,1404051.5,13325,0,0,0,L,1122011218,1,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566510328,781170.00
08/22/2019 17:45,2,3.242,ACTIVE,216.00,347.46,60.001,1566510304,"201051344000867","174011545737251",28.49,41.00,0,333.33,374.51,93.5,88.3,0.411,1399897.6,1399897.6,13333,0,0,0,L,1122011218,1,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566510329,781171.00
08/22/2019 17:45,2,3.162,ACTIVE,216.22,349.86,59.996,1566510304,"201051344000633","174011545737251",29.02,38.00,0,333.33,376.62,93.0,87.8,0.442,1396298.0,1396298.0,13345,0,0,0,L,1122011218,1,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566510330,781172.00
08/22/2019 17:45,2,3.256,ACTIVE,215.77,347.76,59.996,1566510304,"201051344000955","174011545737251",28.86,37.80,0,333.93,376.92,95.2,89.9,0.451,1424863.9,1424863.9,13324,0,0,0,L,1122011218,1,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566510331,781173.00
08/22/2019 17:45,2,3.154,ACTIVE,216.45,348.36,59.990,1566510304,"201051344000648","174011545737251",28.47,33.80,0,334.54,376.01,90.9,85.8,0.429,1409474.6,1409474.6,13309,0,0,0,L,1122011218,1,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566510332,781174.00
08/22/2019 17:45,2,3.227,ACTIVE,216.45,349.26,59.964,1566510304,"201051344000645","174011545737251",28.17,33.80,0,334.54,376.31,92.1,87.0,0.424,1415527.1,1415527.1,13314,0,0,0,L,1122011218,1,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566510333,781175.00
08/22/2019 17:45,2,3.213,ACTIVE,216.22,347.76,59.959,1566510304,"201051344000569","174011545737251",28.98,32.80,0,333.33,377.52,94.3,89.1,0.442,1433181.4,1433181.4,13302,0,0,0,L,1122011218,1,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566510334,781176.00
08/22/2019 17:45,2,3.277,ACTIVE,216.45,353.17,59.990,1566510304,"179051228000119","174011545737251",28.69,36.50,0,338.14,380.52,95.2,90.0,0.455,218607.2,218607.2,13424,0,0,0,L,46974696,1,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566510335,781177.00
08/22/2019 18:00,2,2.721,ACTIVE,215.32,347.76,60.006,1566511204,"201051344000579","174011545737251",28.61,38.00,0,333.33,371.21,78.8,74.1,0.358,1434757.5,1434757.5,13319,0,0,0,L,1122011218,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566511206,781178.00
08/22/2019 18:00,2,2.908,ACTIVE,215.54,345.66,60.028,1566511204,"201051344001025","174011545737251",28.71,37.00,0,332.43,374.51,84.5,79.7,0.376,1420824.3,1420824.3,13305,0,0,0,L,1122011218,1,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566511207,781179.00
08/22/2019 18:00,2,2.652,ACTIVE,214.64,357.08,60.022,1566511204,"201051344001093","174011545737251",28.73,33.30,0,319.51,388.64,77.2,72.6,0.641,1401816.9,1401816.9,13350,0,0,0,L,1122011218,1,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566511208,781180.00
08/22/2019 18:00,2,2.701,ACTIVE,214.19,357.68,60.028,1566511204,"201051344000458","174011545737251",28.55,35.20,0,313.50,399.76,78.2,73.5,0.672,1414836.9,1414836.9,13308,0,0,0,L,1122011218,1,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566511209,781181.00
08/22/2019 18:00,2,2.830,ACTIVE,215.09,345.66,60.033,1566511204,"201051344000890","174011545737251",28.71,32.80,0,330.93,373.31,82.3,77.5,0.376,1417158.4,1417158.4,13320,0,0,0,L,1122011218,1,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566511210,781182.00
08/22/2019 18:00,2,2.682,ACTIVE,215.32,353.77,60.028,1566511204,"201051344000988","174011545737251",18.65,31.50,0,332.13,382.03,50.7,47.0,0.433,1067819.4,1067819.4,13302,0,0,0,L,1122011218,1,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566511211,781183.00
08/22/2019 18:00,2,2.836,ACTIVE,215.77,346.56,60.001,1566511204,"201051344000582","174011545737251",28.35,37.80,0,332.13,373.31,81.4,76.6,0.384,1393884.1,1393884.1,13306,0,0,0,L,1122011218,1,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566511212,781184.00
08/22/2019 18:00,2,2.631,ACTIVE,214.87,357.98,60.028,1566511204,"201051344000868","174011545737251",28.82,32.20,0,319.21,388.04,76.8,72.2,0.628,1402140.2,1402140.2,13307,0,0,0,L,1122011218,1,122.01,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566511213,781185.00
08/22/2019 18:00,2,2.551,ACTIVE,215.77,359.18,60.022,1566511204,"201051344000576","174011545737251",29.06,32.80,0,318.91,388.04,75.1,70.5,0.628,1417506.5,1417506.5,13338,0,0,0,L,1122011218,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566511213,781186.00
08/22/2019 18:00,2,2.676,ACTIVE,215.54,359.18,60.022,1566511204,"201051344001158","174011545737251",28.31,34.80,0,316.50,388.64,76.7,72.1,0.645,1395050.8,1395050.8,13302,0,0,0,L,1122011218,1,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566511214,781187.00
08/22/2019 18:00,2,2.840,ACTIVE,215.77,347.76,60.022,1566511204,"201051344000917","174011545737251",28.94,38.20,0,331.83,373.31,83.3,78.4,0.389,1411376.3,1411376.3,13351,0,0,0,L,1122011218,1,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566511215,781188.00
08/22/2019 18:00,2,2.787,ACTIVE,215.32,350.47,60.033,1566511204,"201051344000417","174011545737251",18.85,31.80,0,329.13,380.82,53.2,49.4,0.438,1109524.2,1109524.2,13347,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566511216,781189.00
08/22/2019 18:00,2,2.814,ACTIVE,215.32,347.76,60.028,1566511204,"201051344000685","174011545737251",29.02,33.30,0,333.03,373.01,82.8,77.9,0.407,1417020.7,1417020.7,13323,0,0,0,L,1122011218,1,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566511217,781190.00
08/22/2019 18:00,2,2.859,ACTIVE,216.00,346.86,60.028,1566511204,"201051344000651","174011545737251",28.53,37.30,0,332.73,373.01,82.7,77.9,0.371,1412079.5,1412079.5,13310,0,0,0,L,1122011218,1,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566511218,781191.00
08/22/2019 18:00,2,2.637,ACTIVE,214.64,357.98,60.033,1566511204,"201051344000594","174011545737251",29.12,38.60,0,308.09,395.55,77.7,73.1,0.641,1421291.9,1421291.9,13314,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566511219,781192.00
08/22/2019 18:00,2,2.584,ACTIVE,215.54,359.18,60.033,1566511204,"201051344000469","174011545737251",29.16,32.60,0,315.60,389.24,76.3,71.8,0.658,1401917.7,1401917.7,13331,0,0,0,L,1122011218,1,122.01,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566511220,781193.00
08/22/2019 18:00,2,3.029,ACTIVE,214.87,346.86,60.033,1566511204,"201051344000585","174011545737251",28.82,34.00,0,332.73,373.91,88.4,83.4,0.411,1428680.5,1428680.5,13300,0,0,0,L,1122011218,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566511221,781194.00
08/22/2019 18:00,2,2.693,ACTIVE,216.00,349.26,60.028,1566511204,"201051344000853","174011545737251",28.75,34.00,0,334.24,372.41,78.5,73.8,0.362,1424523.7,1424523.7,13318,0,0,0,L,1122011218,1,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566511222,781195.00
08/22/2019 18:00,2,2.859,ACTIVE,215.32,347.46,60.022,1566511204,"201051344001145","174011545737251",29.14,31.50,0,333.03,374.51,84.4,79.6,0.389,1426200.8,1426200.8,13343,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566511223,781196.00
08/22/2019 18:00,2,2.744,ACTIVE,215.32,346.26,60.001,1566511204,"201051344000438","174011545737251",29.14,37.30,0,332.13,372.41,81.0,76.2,0.376,1419737.4,1419737.4,13315,0,0,0,L,1122011218,1,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566511224,781197.00
08/22/2019 18:00,2,2.850,ACTIVE,215.09,345.66,60.028,1566511204,"201051344001135","174011545737251",28.63,37.80,0,330.33,372.41,82.7,77.9,0.376,1407833.7,1407833.7,13293,0,0,0,L,1122011218,1,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566511225,781198.00
08/22/2019 18:00,2,2.713,ACTIVE,215.32,347.76,60.038,1566511204,"201051344000983","174011545737251",28.94,33.50,0,320.41,410.58,79.5,74.8,0.371,1422903.6,1422903.6,13308,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566511226,781199.00
08/22/2019 18:00,2,2.814,ACTIVE,215.54,345.66,60.043,1566511204,"201051344001203","174011545737251",28.63,37.50,0,333.03,372.71,81.7,76.9,0.380,1416130.9,1416130.9,13326,0,0,0,L,1122011218,1,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566511227,781200.00
08/22/2019 18:00,2,2.697,ACTIVE,214.87,345.36,60.033,1566511204,"201051344001230","174011545737251",29.22,31.50,0,330.03,371.21,79.8,75.1,0.376,1409893.7,1409893.7,13364,0,0,0,L,1122011218,1,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566511228,781201.00
08/22/2019 18:00,2,2.844,ACTIVE,214.87,346.56,60.033,1566511204,"201051344000646","174011545737251",28.75,35.60,0,329.43,372.71,82.8,78.0,0.376,1404072.8,1404072.8,13326,0,0,0,L,1122011218,1,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566511229,781202.00
08/22/2019 18:00,2,2.639,ALERT,215.09,355.88,60.054,1566511204,"201051344000867","174011545737251",28.90,39.50,0,298.47,385.63,77.3,72.7,0.597,1399917.6,1399917.6,13334,0,0,0,L,1122011218,1,122.46,123.14,0002,34,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566511230,781203.00
08/22/2019 18:00,2,2.621,ACTIVE,215.32,359.48,60.028,1566511204,"201051344000633","174011545737251",28.94,35.60,0,316.50,405.77,76.8,72.2,0.654,1396318.1,1396318.1,13346,0,0,0,L,1122011218,1,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566511231,781204.00
08/22/2019 18:00,2,2.703,ACTIVE,214.87,345.96,60.038,1566511204,"201051344000955","174011545737251",28.98,36.50,0,331.23,370.60,79.3,74.7,0.380,1424884.5,1424884.5,13325,0,0,0,L,1122011218,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566511232,781205.00
08/22/2019 18:00,2,2.574,ACTIVE,215.32,358.28,60.043,1566511204,"201051344000648","174011545737251",28.71,32.00,0,318.00,389.24,74.9,70.4,0.632,1409494.1,1409494.1,13310,0,0,0,L,1122011218,1,122.01,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566511233,781206.00
08/22/2019 18:00,2,2.607,ACTIVE,215.54,357.98,60.038,1566511204,"201051344000645","174011545737251",28.63,32.20,0,318.61,388.94,75.6,71.1,0.628,1415546.9,1415546.9,13315,0,0,0,L,1122011218,1,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566511234,781207.00
08/22/2019 18:00,2,2.666,ACTIVE,215.09,347.76,60.033,1566511204,"201051344000569","174011545737251",28.82,32.40,0,332.73,371.51,77.9,73.2,0.376,1433201.7,1433201.7,13303,0,0,0,L,1122011218,1,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566511235,781208.00
08/22/2019 18:00,2,2.684,ACTIVE,215.32,352.57,60.028,1566511204,"179051228000119","174011545737251",28.94,35.60,0,334.54,374.51,78.7,74.0,0.367,218627.7,218627.7,13425,0,0,0,L,46974696,1,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566511236,781209.00
08/22/2019 18:15,2,2.137,ACTIVE,214.87,354.37,59.990,1566512104,"201051344000579","174011545737251",29.10,34.00,0,317.40,389.54,63.0,58.9,0.521,1434774.0,1434774.0,13320,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566512105,781210.00
08/22/2019 18:15,2,2.324,ACTIVE,215.54,355.88,59.996,1566512104,"201051344001025","174011545737251",29.14,34.50,0,318.61,388.04,68.6,64.3,0.544,1420842.2,1420842.2,13306,0,0,0,L,1122011218,1,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566512106,781211.00
08/22/2019 18:15,2,2.096,ACTIVE,215.54,355.88,59.985,1566512104,"201051344001093","174011545737251",28.96,30.50,0,331.53,388.34,61.5,57.4,0.504,1401833.0,1401833.0,13351,0,0,0,L,1122011218,1,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566512107,781212.00
08/22/2019 18:15,2,2.135,ACTIVE,214.87,354.07,59.990,1566512104,"201051344000458","174011545737251",28.90,32.60,0,333.33,391.04,62.5,58.4,0.526,1414853.3,1414853.3,13309,0,0,0,L,1122011218,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566512108,781213.00
08/22/2019 18:15,2,2.250,ACTIVE,215.09,354.97,60.001,1566512104,"201051344000890","174011545737251",29.00,30.80,0,319.21,387.44,66.1,61.9,0.544,1417175.8,1417175.8,13321,0,0,0,L,1122011218,1,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566512109,781214.00
08/22/2019 18:15,2,2.137,ACTIVE,214.87,350.47,59.980,1566512104,"201051344000988","174011545737251",18.69,29.80,0,334.24,375.11,40.4,37.1,0.340,1067829.8,1067829.8,13303,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566512110,781215.00
08/22/2019 18:15,2,2.264,ACTIVE,215.77,356.48,59.980,1566512104,"201051344000582","174011545737251",28.59,34.50,0,316.80,389.54,65.5,61.3,0.552,1393901.3,1393901.3,13307,0,0,0,L,1122011218,1,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566512111,781216.00
08/22/2019 18:15,2,2.115,ACTIVE,214.19,352.27,59.990,1566512104,"201051344000868","174011545737251",28.63,29.30,0,333.33,388.64,61.3,57.3,0.499,1402156.2,1402156.2,13308,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566512112,781217.00
08/22/2019 18:15,2,2.033,ACTIVE,215.32,354.97,59.990,1566512104,"201051344000576","174011545737251",29.00,30.30,0,333.63,387.74,59.8,55.7,0.491,1417522.1,1417522.1,13339,0,0,0,L,1122011218,1,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566512113,781218.00
08/22/2019 18:15,2,2.105,ACTIVE,214.87,354.07,59.990,1566512104,"201051344001158","174011545737251",28.73,31.50,0,334.24,389.54,61.3,57.2,0.513,1395066.9,1395066.9,13303,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566512114,781219.00
08/22/2019 18:15,2,2.295,ACTIVE,215.32,355.58,59.990,1566512104,"201051344000917","174011545737251",28.82,35.00,0,319.21,388.04,67.0,62.7,0.552,1411393.9,1411393.9,13352,0,0,0,L,1122011218,1,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566512115,781220.00
08/22/2019 18:15,2,2.285,ACTIVE,215.32,349.56,60.001,1566512104,"201051344000417","174011545737251",18.47,30.50,0,331.83,373.31,42.7,39.3,0.345,1109535.2,1109535.2,13348,0,0,0,L,1122011218,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566512115,781221.00
08/22/2019 18:15,2,2.264,ACTIVE,215.32,355.88,59.996,1566512104,"201051344000685","174011545737251",28.78,30.80,0,317.70,388.64,66.0,61.8,0.566,1417038.1,1417038.1,13324,0,0,0,L,1122011218,1,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566512116,781222.00
08/22/2019 18:15,2,2.271,ACTIVE,215.77,356.78,59.996,1566512104,"201051344000651","174011545737251",28.84,34.30,0,318.30,389.54,66.4,62.2,0.552,1412096.9,1412096.9,13311,0,0,0,L,1122011218,1,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566512117,781223.00
08/22/2019 18:15,2,2.100,ACTIVE,214.19,353.47,60.001,1566512104,"201051344000594","174011545737251",29.12,35.60,0,331.83,388.04,61.9,57.8,0.504,1421308.2,1421308.2,13315,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566512118,781224.00
08/22/2019 18:15,2,2.096,ACTIVE,214.64,354.07,60.001,1566512104,"201051344000469","174011545737251",28.71,30.50,0,333.03,389.24,61.0,56.9,0.517,1401933.7,1401933.7,13332,0,0,0,L,1122011218,1,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566512119,781225.00
08/22/2019 18:15,2,2.463,ACTIVE,215.77,357.68,60.006,1566512104,"201051344000585","174011545737251",28.98,32.00,0,317.10,388.34,72.3,67.9,0.605,1428699.3,1428699.3,13301,0,0,0,L,1122011218,1,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566512120,781226.00
08/22/2019 18:15,2,2.125,ACTIVE,215.54,355.88,59.990,1566512104,"201051344000853","174011545737251",29.16,30.50,0,320.11,390.74,62.8,58.7,0.517,1424540.1,1424540.1,13319,0,0,0,L,1122011218,1,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566512121,781227.00
08/22/2019 18:15,2,2.334,ACTIVE,215.54,356.48,60.017,1566512104,"201051344001145","174011545737251",28.73,28.80,0,320.11,388.94,67.9,63.6,0.561,1426218.6,1426218.6,13344,0,0,0,L,1122011218,1,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566512122,781228.00
08/22/2019 18:15,2,2.193,ACTIVE,215.54,355.88,60.022,1566512104,"201051344000438","174011545737251",29.08,34.30,0,318.91,387.74,64.6,60.5,0.539,1419754.5,1419754.5,13316,0,0,0,L,1122011218,1,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566512123,781229.00
08/22/2019 18:15,2,2.295,ACTIVE,215.32,355.58,59.996,1566512104,"201051344001135","174011545737251",28.69,34.50,0,320.11,388.04,66.7,62.4,0.539,1407851.1,1407851.1,13294,0,0,0,L,1122011218,1,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566512124,781230.00
08/22/2019 18:15,2,2.172,ACTIVE,215.09,354.67,60.006,1566512104,"201051344000983","174011545737251",29.02,30.00,0,318.61,389.24,63.8,59.7,0.535,1422920.2,1422920.2,13309,0,0,0,L,1122011218,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566512125,781231.00
08/22/2019 18:15,2,2.238,ACTIVE,215.54,355.28,60.001,1566512104,"201051344001203","174011545737251",28.92,34.00,0,318.30,387.74,65.6,61.4,0.544,1416148.1,1416148.1,13327,0,0,0,L,1122011218,1,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566512126,781232.00
08/22/2019 18:15,2,2.154,ACTIVE,215.09,353.17,60.006,1566512104,"201051344001230","174011545737251",29.18,29.00,0,317.70,385.93,63.7,59.6,0.530,1409910.4,1409910.4,13365,0,0,0,L,1122011218,1,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566512127,781233.00
08/22/2019 18:15,2,2.283,ACTIVE,214.87,354.97,59.985,1566512104,"201051344000646","174011545737251",28.77,32.60,0,316.80,387.44,66.5,62.3,0.552,1404090.3,1404090.3,13327,0,0,0,L,1122011218,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566512128,781234.00
08/22/2019 18:15,2,2.082,ACTIVE,214.64,351.97,60.001,1566512104,"201051344000867","174011545737251",29.18,36.00,0,333.63,385.63,61.5,57.5,0.473,1399933.8,1399933.8,13336,0,0,0,L,1122011218,1,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566512129,781235.00
08/22/2019 18:15,2,2.074,ACTIVE,214.87,354.67,60.001,1566512104,"201051344000633","174011545737251",29.16,32.40,0,332.73,390.74,61.2,57.2,0.517,1396334.1,1396334.1,13347,0,0,0,L,1122011218,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566512130,781236.00
08/22/2019 18:15,2,2.113,ACTIVE,214.87,354.07,59.980,1566512104,"201051344000955","174011545737251",29.38,33.80,0,316.80,386.23,62.9,58.8,0.530,1424901.1,1424901.1,13326,0,0,0,L,1122011218,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566512131,781237.00
08/22/2019 18:15,2,2.043,ACTIVE,214.87,353.47,60.006,1566512104,"201051344000648","174011545737251",28.67,29.30,0,333.93,390.14,59.3,55.3,0.499,1409509.7,1409509.7,13311,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566512132,781238.00
08/22/2019 18:15,2,2.062,ACTIVE,214.87,353.47,60.006,1566512104,"201051344000645","174011545737251",28.77,29.30,0,333.63,389.24,60.1,56.1,0.495,1415562.6,1415562.6,13316,0,0,0,L,1122011218,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566512132,781239.00
08/22/2019 18:15,2,2.111,ACTIVE,214.64,356.18,60.006,1566512104,"201051344000569","174011545737251",29.00,29.30,0,317.70,389.24,62.1,58.0,0.526,1433217.9,1433217.9,13305,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566512134,781240.00
08/22/2019 18:15,2,2.121,ACTIVE,214.87,357.68,60.001,1566512104,"179051228000119","174011545737251",29.28,32.00,0,320.11,394.65,63.0,58.9,0.535,218644.1,218644.1,13426,0,0,0,L,46974696,1,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566512135,781241.00
08/22/2019 18:30,2,1.643,ACTIVE,214.64,348.96,60.006,1566513004,"201051344000579","174011545737251",28.88,31.80,0,333.03,380.22,48.1,44.5,0.393,1434786.9,1434786.9,13321,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513006,781242.00
08/22/2019 18:30,2,1.805,ACTIVE,215.09,351.07,60.012,1566513004,"201051344001025","174011545737251",29.10,32.20,0,334.54,383.83,53.2,49.5,0.424,1420856.4,1420856.4,13307,0,0,0,L,1122011218,1,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513007,781243.00
08/22/2019 18:30,2,1.596,ACTIVE,215.32,351.37,60.012,1566513004,"201051344001093","174011545737251",28.96,28.80,0,333.93,382.03,46.8,43.2,0.376,1401845.5,1401845.5,13352,0,0,0,L,1122011218,1,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513007,781244.00
08/22/2019 18:30,2,1.613,ACTIVE,214.64,348.66,60.012,1566513004,"201051344000458","174011545737251",29.00,30.30,0,333.03,380.52,47.4,43.8,0.398,1414866.0,1414866.0,13310,0,0,0,L,1122011218,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513008,781245.00
08/22/2019 18:30,2,1.760,ACTIVE,214.87,350.77,60.006,1566513004,"201051344000890","174011545737251",28.75,29.00,0,333.33,382.33,51.2,47.5,0.407,1417189.4,1417189.4,13322,0,0,0,L,1122011218,1,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513009,781246.00
08/22/2019 18:30,2,1.605,ACTIVE,214.41,346.26,60.012,1566513004,"201051344000988","174011545737251",18.79,28.00,0,333.03,368.50,30.6,27.6,0.256,1067837.9,1067837.9,13304,0,0,0,L,1122011218,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513010,781247.00
08/22/2019 18:30,2,1.740,ACTIVE,215.54,351.67,60.017,1566513004,"201051344000582","174011545737251",28.71,32.40,0,333.93,384.73,50.6,47.0,0.415,1393914.8,1393914.8,13308,0,0,0,L,1122011218,1,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513011,781248.00
08/22/2019 18:30,2,1.578,ACTIVE,214.19,347.46,60.022,1566513004,"201051344000868","174011545737251",28.94,27.50,0,331.83,378.42,46.2,42.7,0.376,1402168.7,1402168.7,13309,0,0,0,L,1122011218,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513012,781249.00
08/22/2019 18:30,2,1.539,ACTIVE,215.09,349.26,59.990,1566513004,"201051344000576","174011545737251",28.82,27.80,0,334.54,379.62,44.9,41.4,0.371,1417534.2,1417534.2,13340,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513013,781250.00
08/22/2019 18:30,2,1.588,ACTIVE,214.64,348.66,60.012,1566513004,"201051344001158","174011545737251",28.73,29.30,0,333.63,380.52,46.2,42.7,0.380,1395079.3,1395079.3,13304,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513014,781251.00
08/22/2019 18:30,2,1.793,ACTIVE,215.32,351.97,60.017,1566513004,"201051344000917","174011545737251",28.55,32.40,0,332.73,383.53,52.0,48.2,0.429,1411407.7,1411407.7,13353,0,0,0,L,1122011218,1,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513015,781252.00
08/22/2019 18:30,2,1.752,ACTIVE,215.09,346.86,60.001,1566513004,"201051344000417","174011545737251",18.65,29.00,0,333.33,368.20,33.1,30.1,0.270,1109543.9,1109543.9,13349,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513016,781253.00
08/22/2019 18:30,2,1.719,ACTIVE,215.32,352.87,59.985,1566513004,"201051344000685","174011545737251",29.26,28.80,0,332.73,383.53,50.9,47.2,0.442,1417051.7,1417051.7,13325,0,0,0,L,1122011218,1,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513017,781254.00
08/22/2019 18:30,2,1.738,ACTIVE,215.77,352.57,60.012,1566513004,"201051344000651","174011545737251",29.18,31.80,0,334.84,384.43,51.4,47.7,0.424,1412110.6,1412110.6,13312,0,0,0,L,1122011218,1,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513018,781255.00
08/22/2019 18:30,2,1.598,ACTIVE,213.74,347.76,60.012,1566513004,"201051344000594","174011545737251",28.94,32.80,0,331.53,379.32,46.8,43.3,0.384,1421320.7,1421320.7,13316,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513019,781256.00
08/22/2019 18:30,2,1.555,ACTIVE,214.41,348.66,60.017,1566513004,"201051344000469","174011545737251",29.12,28.50,0,332.13,379.62,45.9,42.3,0.384,1401946.0,1401946.0,13333,0,0,0,L,1122011218,1,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513020,781257.00
08/22/2019 18:30,2,1.943,ACTIVE,215.54,353.47,60.017,1566513004,"201051344000585","174011545737251",28.94,29.80,0,333.93,386.53,57.0,53.1,0.468,1428714.4,1428714.4,13302,0,0,0,L,1122011218,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513021,781258.00
08/22/2019 18:30,2,1.621,ACTIVE,215.09,349.86,60.012,1566513004,"201051344000853","174011545737251",28.92,27.80,0,333.63,382.63,47.5,44.0,0.384,1424552.8,1424552.8,13320,0,0,0,L,1122011218,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513022,781259.00
08/22/2019 18:30,2,1.789,ACTIVE,215.32,352.57,60.017,1566513004,"201051344001145","174011545737251",29.16,26.80,0,333.03,384.43,52.9,49.1,0.433,1426232.6,1426232.6,13345,0,0,0,L,1122011218,1,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513023,781260.00
08/22/2019 18:30,2,1.678,ACTIVE,215.32,351.07,59.980,1566513004,"201051344000438","174011545737251",29.24,31.50,0,333.93,383.23,49.7,46.1,0.411,1419767.7,1419767.7,13317,0,0,0,L,1122011218,1,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513024,781261.00
08/22/2019 18:30,2,1.764,ACTIVE,214.87,350.17,60.043,1566513004,"201051344001135","174011545737251",29.04,32.20,0,334.24,382.03,51.9,48.2,0.407,1407864.9,1407864.9,13295,0,0,0,L,1122011218,1,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513025,781262.00
08/22/2019 18:30,2,1.652,ACTIVE,214.64,348.66,60.012,1566513004,"201051344000983","174011545737251",28.98,27.80,0,333.03,380.82,48.5,44.9,0.402,1422933.2,1422933.2,13310,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513025,781263.00
08/22/2019 18:30,2,1.727,ACTIVE,215.32,350.17,60.006,1566513004,"201051344001203","174011545737251",28.82,31.80,0,334.54,383.23,50.5,46.8,0.411,1416161.6,1416161.6,13328,0,0,0,L,1122011218,1,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513026,781264.00
08/22/2019 18:30,2,1.664,ACTIVE,214.87,349.56,60.006,1566513004,"201051344001230","174011545737251",29.00,27.30,0,331.23,380.22,48.9,45.3,0.402,1409923.4,1409923.4,13366,0,0,0,L,1122011218,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513027,781265.00
08/22/2019 18:30,2,1.777,ACTIVE,214.64,351.37,60.017,1566513004,"201051344000646","174011545737251",28.71,30.50,0,331.83,382.33,51.7,48.0,0.424,1404104.0,1404104.0,13328,0,0,0,L,1122011218,1,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513028,781266.00
08/22/2019 18:30,2,1.592,ACTIVE,214.41,346.56,59.980,1566513004,"201051344000867","174011545737251",28.86,33.00,0,331.53,376.01,46.6,43.0,0.362,1399946.3,1399946.3,13337,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513029,781267.00
08/22/2019 18:30,2,1.598,ACTIVE,214.64,350.47,60.006,1566513004,"201051344000633","174011545737251",28.63,30.00,0,332.13,380.52,46.3,42.8,0.389,1396346.6,1396346.6,13348,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513030,781268.00
08/22/2019 18:30,2,1.629,ACTIVE,214.64,349.56,60.012,1566513004,"201051344000955","174011545737251",29.24,31.80,0,332.43,380.22,48.3,44.7,0.393,1424914.0,1424914.0,13327,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513031,781269.00
08/22/2019 18:30,2,1.527,ACTIVE,214.64,348.36,60.012,1566513004,"201051344000648","174011545737251",28.92,27.30,0,333.33,378.72,44.9,41.4,0.376,1409521.7,1409521.7,13312,0,0,0,L,1122011218,1,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513032,781270.00
08/22/2019 18:30,2,1.561,ACTIVE,214.64,348.66,59.969,1566513004,"201051344000645","174011545737251",28.59,27.30,0,333.33,378.72,45.2,41.7,0.371,1415574.7,1415574.7,13317,0,0,0,L,1122011218,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513033,781271.00
08/22/2019 18:30,2,1.600,ACTIVE,214.41,348.36,60.059,1566513004,"201051344000569","174011545737251",29.10,27.30,0,333.33,380.82,47.1,43.6,0.393,1433230.6,1433230.6,13306,0,0,0,L,1122011218,1,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513034,781272.00
08/22/2019 18:30,2,1.625,ACTIVE,214.64,353.47,60.012,1566513004,"179051228000119","174011545737251",29.08,29.80,0,334.54,383.23,47.9,44.3,0.393,218656.9,218656.9,13427,0,0,0,L,46974696,1,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513035,781273.00
08/22/2019 18:45,2,1.215,ACTIVE,213.96,344.76,60.012,1566513904,"201051344000579","174011545737251",28.82,29.50,0,333.03,370.00,35.5,32.3,0.278,1434796.4,1434796.4,13322,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513905,781274.00
08/22/2019 18:45,2,1.365,ACTIVE,214.87,346.86,60.017,1566513904,"201051344001025","174011545737251",28.84,29.80,0,333.63,374.21,39.9,36.6,0.314,1420867.1,1420867.1,13308,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513906,781275.00
08/22/2019 18:45,2,1.166,ACTIVE,215.09,346.56,60.012,1566513904,"201051344001093","174011545737251",28.80,27.00,0,333.63,370.30,34.1,31.0,0.265,1401854.8,1401854.8,13353,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513907,781276.00
08/22/2019 18:45,2,1.195,ACTIVE,213.96,344.45,60.038,1566513904,"201051344000458","174011545737251",28.59,28.80,0,332.13,369.10,34.6,31.5,0.283,1414875.4,1414875.4,13311,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513908,781277.00
08/22/2019 18:45,2,1.314,ACTIVE,214.64,346.26,60.012,1566513904,"201051344000890","174011545737251",28.67,27.30,0,333.33,374.21,38.2,34.9,0.296,1417199.7,1417199.7,13323,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513909,781278.00
08/22/2019 18:45,2,1.174,ACTIVE,213.96,342.95,60.012,1566513904,"201051344000988","174011545737251",18.69,27.00,0,332.13,360.69,22.2,19.5,0.186,1067843.7,1067843.7,13305,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513910,781279.00
08/22/2019 18:45,2,1.295,ACTIVE,215.09,347.46,60.012,1566513904,"201051344000582","174011545737251",28.86,30.00,0,333.03,374.21,37.9,34.6,0.309,1393924.9,1393924.9,13309,0,0,0,L,1122011218,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513911,781280.00
08/22/2019 18:45,2,1.170,ACTIVE,213.96,344.45,60.012,1566513904,"201051344000868","174011545737251",28.55,26.50,0,331.83,368.20,33.9,30.8,0.261,1402177.8,1402177.8,13310,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513912,781281.00
08/22/2019 18:45,2,1.109,ACTIVE,214.41,345.06,60.006,1566513904,"201051344000576","174011545737251",28.94,26.50,0,333.33,369.40,32.5,29.5,0.265,1417543.1,1417543.1,13341,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513913,781282.00
08/22/2019 18:45,2,1.182,ACTIVE,214.19,344.15,60.006,1566513904,"201051344001158","174011545737251",28.25,27.80,0,331.83,368.50,33.8,30.7,0.274,1395088.4,1395088.4,13305,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513914,781283.00
08/22/2019 18:45,2,1.328,ACTIVE,214.64,347.46,60.012,1566513904,"201051344000917","174011545737251",28.78,30.00,0,332.73,373.91,38.7,35.4,0.309,1411418.1,1411418.1,13354,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513915,781284.00
08/22/2019 18:45,2,1.307,ACTIVE,214.64,343.25,60.001,1566513904,"201051344000417","174011545737251",18.85,27.30,0,332.73,361.29,25.0,22.2,0.190,1109550.4,1109550.4,13350,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513916,781285.00
08/22/2019 18:45,2,1.289,ACTIVE,214.87,347.76,59.975,1566513904,"201051344000685","174011545737251",28.96,26.50,0,333.63,374.51,37.9,34.6,0.318,1417061.9,1417061.9,13326,0,0,0,L,1122011218,1,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513916,781286.00
08/22/2019 18:45,2,1.299,ACTIVE,215.09,347.46,60.012,1566513904,"201051344000651","174011545737251",29.10,29.30,0,334.24,374.81,38.3,35.0,0.309,1412120.9,1412120.9,13313,0,0,0,L,1122011218,1,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513917,781287.00
08/22/2019 18:45,2,1.172,ACTIVE,213.74,344.15,60.049,1566513904,"201051344000594","174011545737251",28.82,30.80,0,330.93,367.60,34.2,31.1,0.274,1421330.0,1421330.0,13317,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513918,781288.00
08/22/2019 18:45,2,1.150,ACTIVE,214.19,344.45,60.006,1566513904,"201051344000469","174011545737251",28.49,27.50,0,331.53,368.50,33.2,30.2,0.270,1401955.0,1401955.0,13334,0,0,0,L,1122011218,1,121.55,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513919,781289.00
08/22/2019 18:45,2,1.473,ACTIVE,214.87,349.26,60.006,1566513904,"201051344000585","174011545737251",29.14,27.80,0,333.33,376.62,43.5,40.1,0.345,1428726.0,1428726.0,13303,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513920,781290.00
08/22/2019 18:45,2,1.182,ACTIVE,214.64,345.96,60.006,1566513904,"201051344000853","174011545737251",28.86,26.80,0,333.63,370.30,34.6,31.5,0.278,1424562.2,1424562.2,13321,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513921,781291.00
08/22/2019 18:45,2,1.236,ACTIVE,214.87,347.46,59.980,1566513904,"201051344001145","174011545737251",30.32,24.80,0,333.63,375.41,38.0,34.8,0.296,1426243.2,1426243.2,13346,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513922,781292.00
08/22/2019 18:45,2,1.250,ACTIVE,214.87,347.46,60.038,1566513904,"201051344000438","174011545737251",29.20,28.50,0,334.24,372.71,37.0,33.8,0.296,1419777.7,1419777.7,13318,0,0,0,L,1122011218,1,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513923,781293.00
08/22/2019 18:45,2,1.326,ACTIVE,214.64,345.96,60.012,1566513904,"201051344001135","174011545737251",29.04,29.80,0,333.63,373.01,39.0,35.7,0.296,1407875.3,1407875.3,13296,0,0,0,L,1122011218,1,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513924,781294.00
08/22/2019 18:45,2,1.197,ACTIVE,214.19,344.76,60.017,1566513904,"201051344000983","174011545737251",29.34,26.80,0,331.53,369.40,35.6,32.5,0.287,1422942.9,1422942.9,13311,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513925,781295.00
08/22/2019 18:45,2,1.275,ACTIVE,214.87,346.56,60.012,1566513904,"201051344001203","174011545737251",28.82,29.30,0,333.93,373.31,37.2,34.0,0.301,1416171.6,1416171.6,13329,0,0,0,L,1122011218,1,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513926,781296.00
08/22/2019 18:45,2,1.213,ACTIVE,214.64,345.36,59.975,1566513904,"201051344001230","174011545737251",29.10,25.80,0,331.23,369.70,35.7,32.5,0.287,1409933.2,1409933.2,13367,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513927,781297.00
08/22/2019 18:45,2,1.324,ACTIVE,214.19,347.16,60.017,1566513904,"201051344000646","174011545737251",28.94,28.00,0,331.83,373.31,38.9,35.6,0.314,1404114.4,1404114.4,13329,0,0,0,L,1122011218,1,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513928,781298.00
08/22/2019 18:45,2,1.168,ACTIVE,214.19,343.25,60.012,1566513904,"201051344000867","174011545737251",28.77,30.80,0,331.23,366.70,34.0,30.9,0.261,1399955.5,1399955.5,13338,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513929,781299.00
08/22/2019 18:45,2,1.162,ACTIVE,214.41,346.26,60.017,1566513904,"201051344000633","174011545737251",28.63,28.30,0,332.43,369.70,33.7,30.6,0.274,1396355.7,1396355.7,13349,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513930,781300.00
