ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2019 18:45,2,1.221,ACTIVE,214.41,345.96,60.012,1566513904,"201051344000955","174011545737251",28.88,29.30,0,332.73,370.60,35.8,32.6,0.287,1424923.6,1424923.6,13328,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513931,781301.00
08/22/2019 18:45,2,1.107,ACTIVE,214.19,344.45,60.006,1566513904,"201051344000648","174011545737251",28.98,26.30,0,332.43,368.80,32.5,29.5,0.261,1409530.5,1409530.5,13313,0,0,0,L,1122011218,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513932,781302.00
08/22/2019 18:45,2,1.127,ACTIVE,214.41,344.76,60.001,1566513904,"201051344000645","174011545737251",28.51,26.30,0,332.73,368.20,32.5,29.5,0.256,1415583.6,1415583.6,13318,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513933,781303.00
08/22/2019 18:45,2,1.180,ACTIVE,213.96,345.06,60.006,1566513904,"201051344000569","174011545737251",28.82,26.30,0,332.43,369.70,34.5,31.4,0.278,1433239.9,1433239.9,13307,0,0,0,L,1122011218,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513934,781304.00
08/22/2019 18:45,2,1.201,ACTIVE,214.19,348.36,60.012,1566513904,"179051228000119","174011545737251",28.92,28.50,0,333.63,372.71,35.2,32.1,0.274,218666.4,218666.4,13428,0,0,0,L,46974696,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566513935,781305.00
08/22/2019 19:00,2,0.793,ACTIVE,213.06,339.34,60.022,1566514805,"201051344000579","174011545737251",29.00,27.50,0,332.13,361.59,23.3,20.6,0.168,1434803.0,1434803.0,13323,0,0,0,L,1122011218,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566514806,781306.00
08/22/2019 19:00,2,0.893,ACTIVE,213.96,340.85,60.022,1566514805,"201051344001025","174011545737251",28.98,27.50,0,332.73,364.89,26.2,23.4,0.194,1420874.6,1420874.6,13309,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566514807,781307.00
08/22/2019 19:00,2,0.748,ACTIVE,213.96,341.45,60.017,1566514805,"201051344001093","174011545737251",28.61,25.30,0,331.83,361.29,21.7,19.0,0.155,1401861.0,1401861.0,13354,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566514808,781308.00
08/22/2019 19:00,2,0.777,ACTIVE,213.06,339.65,60.017,1566514805,"201051344000458","174011545737251",28.51,27.30,0,332.13,360.38,22.5,19.8,0.172,1414881.7,1414881.7,13312,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566514809,781309.00
08/22/2019 19:00,2,0.857,ACTIVE,213.74,340.85,60.028,1566514805,"201051344000890","174011545737251",28.73,25.50,0,331.53,363.39,25.0,22.2,0.181,1417206.8,1417206.8,13324,0,0,0,L,1122011218,1,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566514810,781310.00
08/22/2019 19:00,2,0.762,ACTIVE,213.29,339.04,59.969,1566514805,"201051344000988","174011545737251",18.37,26.00,0,331.53,354.97,14.2,11.8,0.110,1067847.6,1067847.6,13306,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566514811,781311.00
08/22/2019 19:00,2,0.848,ACTIVE,214.41,342.65,60.012,1566514805,"201051344000582","174011545737251",28.73,27.80,0,332.43,364.59,24.7,21.9,0.186,1393932.0,1393932.0,13310,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566514811,781312.00
08/22/2019 19:00,2,0.768,ACTIVE,213.06,339.34,60.059,1566514805,"201051344000868","174011545737251",28.23,25.80,0,330.93,359.18,22.0,19.3,0.159,1402184.0,1402184.0,13311,0,0,0,L,1122011218,1,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566514812,781313.00
08/22/2019 19:00,2,0.729,ACTIVE,213.51,341.15,60.017,1566514805,"201051344000576","174011545737251",28.37,25.00,0,331.83,360.08,20.9,18.3,0.159,1417549.0,1417549.0,13342,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566514813,781314.00
08/22/2019 19:00,2,0.756,ACTIVE,213.29,339.95,60.017,1566514805,"201051344001158","174011545737251",28.29,26.30,0,330.93,359.48,21.7,19.0,0.164,1395094.6,1395094.6,13306,0,0,0,L,1122011218,1,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566514814,781315.00
08/22/2019 19:00,2,0.842,ACTIVE,213.96,341.75,60.022,1566514805,"201051344000917","174011545737251",29.20,27.80,0,331.83,364.59,24.9,22.1,0.186,1411425.3,1411425.3,13355,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566514815,781316.00
08/22/2019 19:00,2,0.881,ACTIVE,213.96,339.65,60.033,1566514805,"201051344000417","174011545737251",18.45,25.50,0,332.13,355.58,16.5,14.0,0.124,1109554.9,1109554.9,13351,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566514816,781317.00
08/22/2019 19:00,2,0.838,ACTIVE,214.19,342.35,60.022,1566514805,"201051344000685","174011545737251",28.73,24.80,0,331.83,365.49,24.4,21.6,0.199,1417068.9,1417068.9,13327,0,0,0,L,1122011218,1,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566514817,781318.00
08/22/2019 19:00,2,0.850,ACTIVE,214.19,342.05,59.996,1566514805,"201051344000651","174011545737251",28.84,27.00,0,333.03,364.89,24.9,22.1,0.186,1412128.0,1412128.0,13314,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566514818,781319.00
08/22/2019 19:00,2,0.760,ACTIVE,213.06,339.65,59.985,1566514805,"201051344000594","174011545737251",28.63,28.50,0,329.73,359.48,22.1,19.4,0.164,1421336.3,1421336.3,13318,0,0,0,L,1122011218,1,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566514819,781320.00
08/22/2019 19:00,2,0.736,ACTIVE,213.51,339.95,60.028,1566514805,"201051344000469","174011545737251",28.59,26.50,0,329.73,360.08,21.4,18.7,0.164,1401961.1,1401961.1,13335,0,0,0,L,1122011218,1,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566514820,781321.00
08/22/2019 19:00,2,1.000,ACTIVE,213.96,343.55,60.033,1566514805,"201051344000585","174011545737251",28.96,25.80,0,332.43,366.70,29.4,26.4,0.217,1428734.3,1428734.3,13304,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566514821,781322.00
08/22/2019 19:00,2,0.770,ACTIVE,213.96,341.45,60.065,1566514805,"201051344000853","174011545737251",28.51,25.80,0,333.03,361.89,22.2,19.6,0.168,1424568.6,1424568.6,13322,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566514822,781323.00
08/22/2019 19:00,2,0.684,ACTIVE,214.19,341.15,60.033,1566514805,"201051344001145","174011545737251",31.13,23.50,0,332.73,364.59,21.5,18.9,0.150,1426249.8,1426249.8,13347,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566514823,781324.00
08/22/2019 19:00,2,0.824,ACTIVE,213.96,341.45,60.033,1566514805,"201051344000438","174011545737251",28.96,26.30,0,332.73,363.69,24.2,21.4,0.186,1419784.5,1419784.5,13319,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566514824,781325.00
08/22/2019 19:00,2,0.893,ACTIVE,213.51,340.85,60.022,1566514805,"201051344001135","174011545737251",28.61,27.50,0,332.43,363.69,25.9,23.1,0.181,1407882.6,1407882.6,13297,0,0,0,L,1122011218,1,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566514825,781326.00
08/22/2019 19:00,2,0.797,ACTIVE,213.51,340.25,60.054,1566514805,"201051344000983","174011545737251",28.78,25.80,0,330.93,360.69,23.3,20.5,0.172,1422949.5,1422949.5,13312,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566514826,781327.00
08/22/2019 19:00,2,0.820,ACTIVE,213.96,340.55,60.028,1566514805,"201051344001203","174011545737251",28.94,27.30,0,333.93,363.69,24.1,21.3,0.181,1416178.5,1416178.5,13330,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566514827,781328.00
08/22/2019 19:00,2,0.789,ACTIVE,213.74,340.55,60.028,1566514805,"201051344001230","174011545737251",28.47,24.30,0,331.23,361.59,22.8,20.1,0.172,1409939.7,1409939.7,13368,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566514828,781329.00
08/22/2019 19:00,2,0.869,ACTIVE,213.29,341.75,60.033,1566514805,"201051344000646","174011545737251",28.92,26.00,0,331.23,363.99,25.5,22.7,0.194,1404121.7,1404121.7,13330,0,0,0,L,1122011218,1,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566514829,781330.00
08/22/2019 19:00,2,0.766,ACTIVE,213.51,339.34,60.028,1566514805,"201051344000867","174011545737251",28.37,28.80,0,330.03,358.88,22.0,19.3,0.155,1399961.8,1399961.8,13339,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566514829,781331.00
08/22/2019 19:00,2,0.754,ACTIVE,213.74,341.15,60.033,1566514805,"201051344000633","174011545737251",28.25,26.80,0,332.13,361.89,21.6,18.9,0.164,1396361.9,1396361.9,13350,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566514830,781332.00
08/22/2019 19:00,2,0.793,ACTIVE,213.51,340.25,60.033,1566514805,"201051344000955","174011545737251",29.08,27.00,0,331.23,361.89,23.4,20.6,0.177,1424930.2,1424930.2,13329,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566514831,781333.00
08/22/2019 19:00,2,0.729,ACTIVE,213.51,339.04,60.033,1566514805,"201051344000648","174011545737251",28.47,25.00,0,331.53,359.78,21.1,18.4,0.159,1409536.4,1409536.4,13314,0,0,0,L,1122011218,1,121.10,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566514832,781334.00
08/22/2019 19:00,2,0.732,ACTIVE,213.74,340.25,60.033,1566514805,"201051344000645","174011545737251",28.03,25.50,0,332.43,360.38,20.8,18.2,0.155,1415589.5,1415589.5,13319,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566514833,781335.00
08/22/2019 19:00,2,0.777,ACTIVE,213.29,339.95,60.033,1566514805,"201051344000569","174011545737251",28.29,25.50,0,331.83,360.08,22.3,19.6,0.168,1433246.3,1433246.3,13308,0,0,0,L,1122011218,1,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566514834,781336.00
08/22/2019 19:00,2,0.799,ACTIVE,213.29,342.95,60.028,1566514805,"179051228000119","174011545737251",28.53,27.80,0,332.43,363.69,23.1,20.4,0.159,218673.0,218673.0,13429,0,0,0,L,46974696,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566514835,781337.00
08/22/2019 19:15,2,0.578,ACTIVE,213.29,336.94,60.012,1566515704,"201051344000579","174011545737251",28.41,26.30,0,329.73,351.07,16.7,14.2,0.106,1434807.3,1434807.3,13324,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566515706,781338.00
08/22/2019 19:15,2,0.586,ACTIVE,213.96,338.44,60.001,1566515704,"201051344001025","174011545737251",28.67,25.50,0,330.63,354.37,17.1,14.5,0.115,1420879.2,1420879.2,13310,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566515707,781339.00
08/22/2019 19:15,2,0.502,ACTIVE,214.19,338.74,60.006,1566515704,"201051344001093","174011545737251",28.39,24.30,0,331.23,351.37,14.4,12.0,0.080,1401864.8,1401864.8,13355,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566515708,781340.00
08/22/2019 19:15,2,0.535,ACTIVE,213.06,337.54,60.049,1566515704,"201051344000458","174011545737251",28.63,26.00,0,330.03,350.47,15.6,13.1,0.106,1414885.7,1414885.7,13313,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566515709,781341.00
08/22/2019 19:15,2,0.572,ACTIVE,213.96,338.14,60.001,1566515704,"201051344000890","174011545737251",28.80,24.50,0,330.63,352.87,16.7,14.2,0.102,1417211.2,1417211.2,13325,0,0,0,L,1122011218,1,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566515710,781342.00
08/22/2019 19:15,2,0.527,ACTIVE,213.06,337.54,59.996,1566515704,"201051344000988","174011545737251",18.05,25.30,0,329.73,347.76,9.7,7.4,0.062,1067849.9,1067849.9,13307,0,0,0,L,1122011218,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566515711,781343.00
08/22/2019 19:15,2,0.562,ACTIVE,214.41,339.65,60.001,1566515704,"201051344000582","174011545737251",28.13,26.00,0,331.23,354.07,16.1,13.6,0.110,1393936.3,1393936.3,13311,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566515711,781344.00
08/22/2019 19:15,2,0.547,ACTIVE,213.06,337.24,59.980,1566515704,"201051344000868","174011545737251",28.21,24.80,0,328.52,350.77,15.7,13.2,0.102,1402187.9,1402187.9,13312,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566515712,781345.00
08/22/2019 19:15,2,0.523,ACTIVE,213.74,339.34,60.001,1566515704,"201051344000576","174011545737251",28.29,24.00,0,330.33,351.37,15.0,12.6,0.097,1417552.7,1417552.7,13343,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566515713,781346.00
08/22/2019 19:15,2,0.535,ACTIVE,213.29,337.84,60.001,1566515704,"201051344001158","174011545737251",28.03,25.50,0,330.33,350.77,15.2,12.7,0.106,1395098.5,1395098.5,13307,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566515714,781347.00
08/22/2019 19:15,2,0.529,ACTIVE,214.19,339.04,60.001,1566515704,"201051344000917","174011545737251",27.63,26.00,0,330.33,353.77,14.8,12.4,0.093,1411429.6,1411429.6,13356,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566515715,781348.00
08/22/2019 19:15,2,0.600,ACTIVE,214.19,337.84,59.996,1566515704,"201051344000417","174011545737251",18.21,24.30,0,330.33,348.66,11.1,8.8,0.066,1109557.7,1109557.7,13352,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566515716,781349.00
08/22/2019 19:15,2,0.535,ACTIVE,214.41,339.95,59.959,1566515704,"201051344000685","174011545737251",28.90,23.30,0,330.63,354.37,15.7,13.2,0.115,1417073.2,1417073.2,13328,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566515717,781350.00
08/22/2019 19:15,2,0.557,ACTIVE,214.41,339.65,59.990,1566515704,"201051344000651","174011545737251",28.69,25.50,0,332.13,354.67,16.2,13.7,0.110,1412132.4,1412132.4,13315,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566515718,781351.00
08/22/2019 19:15,2,0.531,ACTIVE,213.06,337.84,60.006,1566515704,"201051344000594","174011545737251",28.73,26.80,0,327.92,349.86,15.5,13.1,0.097,1421340.2,1421340.2,13319,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566515719,781352.00
08/22/2019 19:15,2,0.518,ACTIVE,213.29,337.84,59.990,1566515704,"201051344000469","174011545737251",28.73,25.50,0,329.73,350.47,15.1,12.6,0.106,1401964.9,1401964.9,13336,0,0,0,L,1122011218,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566515720,781353.00
08/22/2019 19:15,2,0.676,ACTIVE,214.41,340.25,59.996,1566515704,"201051344000585","174011545737251",28.27,24.80,0,330.93,356.18,19.4,16.8,0.137,1428739.6,1428739.6,13305,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566515721,781354.00
08/22/2019 19:15,2,0.535,ACTIVE,213.96,338.74,60.001,1566515704,"201051344000853","174011545737251",28.67,25.00,0,331.53,352.27,15.6,13.1,0.102,1424572.5,1424572.5,13323,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566515722,781355.00
08/22/2019 19:15,2,0.523,ACTIVE,214.41,339.04,59.990,1566515704,"201051344001145","174011545737251",29.50,22.50,0,332.43,351.97,15.7,13.2,0.102,1426253.6,1426253.6,13348,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566515723,781356.00
08/22/2019 19:15,2,0.557,ACTIVE,214.19,339.65,60.001,1566515704,"201051344000438","174011545737251",28.77,24.30,0,331.23,352.87,16.3,13.8,0.106,1419788.8,1419788.8,13320,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566515724,781357.00
08/22/2019 19:15,2,0.598,ACTIVE,213.96,338.14,60.033,1566515704,"201051344001135","174011545737251",28.67,25.50,0,330.93,352.57,17.4,14.9,0.110,1407887.3,1407887.3,13298,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566515725,781358.00
08/22/2019 19:15,2,0.576,ACTIVE,213.51,337.84,60.001,1566515704,"201051344000983","174011545737251",28.09,25.00,0,329.13,351.67,16.4,13.9,0.106,1422953.7,1422953.7,13313,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566515726,781359.00
08/22/2019 19:15,2,0.529,ACTIVE,214.19,337.84,60.001,1566515704,"201051344001203","174011545737251",28.69,25.50,0,331.23,354.07,15.4,13.0,0.097,1416182.7,1416182.7,13331,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566515727,781360.00
08/22/2019 19:15,2,0.525,ACTIVE,214.19,337.84,60.006,1566515704,"201051344001230","174011545737251",28.71,23.00,0,330.03,351.07,15.2,12.8,0.093,1409943.7,1409943.7,13369,0,0,0,L,1122011218,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566515728,781361.00
08/22/2019 19:15,2,0.580,ACTIVE,213.74,338.74,60.006,1566515704,"201051344000646","174011545737251",28.61,24.50,0,329.43,353.47,16.8,14.3,0.115,1404126.2,1404126.2,13331,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566515729,781362.00
08/22/2019 19:15,2,0.551,ACTIVE,213.51,336.94,59.996,1566515704,"201051344000867","174011545737251",28.07,27.00,0,329.43,349.56,15.7,13.2,0.097,1399965.7,1399965.7,13340,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566515730,781363.00
08/22/2019 19:15,2,0.531,ACTIVE,213.74,339.34,60.001,1566515704,"201051344000633","174011545737251",28.63,25.50,0,329.73,352.27,15.5,13.0,0.097,1396365.7,1396365.7,13351,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566515731,781364.00
08/22/2019 19:15,2,0.562,ACTIVE,213.74,338.44,60.006,1566515704,"201051344000955","174011545737251",28.63,25.50,0,330.03,351.07,16.3,13.8,0.106,1424934.4,1424934.4,13330,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566515732,781365.00
08/22/2019 19:15,2,0.541,ACTIVE,213.51,337.54,60.001,1566515704,"201051344000648","174011545737251",28.01,24.30,0,330.03,351.07,15.3,12.9,0.102,1409540.2,1409540.2,13315,0,0,0,L,1122011218,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566515733,781366.00
08/22/2019 19:15,2,0.525,ACTIVE,213.74,338.14,59.964,1566515704,"201051344000645","174011545737251",27.85,24.50,0,330.93,350.47,14.8,12.4,0.097,1415593.2,1415593.2,13320,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566515733,781367.00
08/22/2019 19:15,2,0.551,ACTIVE,213.29,338.44,60.001,1566515704,"201051344000569","174011545737251",28.01,25.00,0,329.13,351.07,15.7,13.2,0.106,1433250.2,1433250.2,13309,0,0,0,L,1122011218,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566515734,781368.00
08/22/2019 19:15,2,0.592,ACTIVE,213.51,341.45,60.033,1566515704,"179051228000119","174011545737251",27.83,27.00,0,330.33,354.67,16.7,14.2,0.102,218677.2,218677.2,13430,0,0,0,L,46974696,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566515735,781369.00
08/22/2019 19:30,2,0.523,ACTIVE,213.51,337.24,59.996,1566516604,"201051344000579","174011545737251",27.99,25.50,0,330.03,346.26,14.9,12.4,0.080,1434810.5,1434810.5,13325,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566516606,781370.00
08/22/2019 19:30,2,0.482,ACTIVE,214.41,338.44,59.990,1566516604,"201051344001025","174011545737251",28.01,24.00,0,330.93,347.76,13.7,11.3,0.084,1420882.3,1420882.3,13311,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566516607,781371.00
08/22/2019 19:30,2,0.486,ACTIVE,214.64,338.74,60.038,1566516604,"201051344001093","174011545737251",23.06,23.30,0,331.23,346.26,11.4,9.1,0.066,1401867.4,1401867.4,13356,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566516607,781372.00
08/22/2019 19:30,2,0.484,ACTIVE,213.51,336.94,59.996,1566516604,"201051344000458","174011545737251",27.83,25.50,0,330.03,345.66,13.7,11.3,0.088,1414888.8,1414888.8,13314,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566516608,781373.00
08/22/2019 19:30,2,0.516,ACTIVE,214.41,337.84,59.990,1566516604,"201051344000890","174011545737251",23.82,23.30,0,330.03,347.16,12.4,10.1,0.071,1417214.3,1417214.3,13326,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566516609,781374.00
08/22/2019 19:30,2,0.467,ACTIVE,213.51,337.54,60.001,1566516604,"201051344000988","174011545737251",18.07,24.50,0,329.43,344.45,8.6,6.3,0.049,1067851.6,1067851.6,13308,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566516610,781375.00
08/22/2019 19:30,2,0.461,ACTIVE,214.87,339.04,59.990,1566516604,"201051344000582","174011545737251",27.85,24.50,0,330.63,348.06,13.0,10.6,0.075,1393939.2,1393939.2,13312,0,0,0,L,1122011218,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566516611,781376.00
08/22/2019 19:30,2,0.516,ACTIVE,213.51,336.94,60.017,1566516604,"201051344000868","174011545737251",24.97,23.80,0,330.03,345.66,13.0,10.6,0.075,1402191.0,1402191.0,13313,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566516612,781377.00
08/22/2019 19:30,2,0.459,ACTIVE,213.96,338.14,60.001,1566516604,"201051344000576","174011545737251",28.33,23.50,0,330.63,346.56,13.2,10.8,0.080,1417555.6,1417555.6,13344,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566516613,781378.00
08/22/2019 19:30,2,0.500,ACTIVE,213.74,336.94,60.022,1566516604,"201051344001158","174011545737251",25.19,24.50,0,330.03,345.36,12.8,10.4,0.084,1395101.4,1395101.4,13308,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566516614,781379.00
08/22/2019 19:30,2,0.457,ACTIVE,214.64,339.04,60.006,1566516604,"201051344000917","174011545737251",28.07,24.50,0,330.63,346.56,13.0,10.6,0.080,1411432.5,1411432.5,13357,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566516615,781380.00
08/22/2019 19:30,2,0.500,ACTIVE,214.64,338.14,60.006,1566516604,"201051344000417","174011545737251",18.29,23.00,0,330.63,344.76,9.3,7.1,0.049,1109559.6,1109559.6,13353,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566516616,781381.00
08/22/2019 19:30,2,0.449,ACTIVE,214.87,339.65,60.006,1566516604,"201051344000685","174011545737251",28.45,22.50,0,330.93,348.66,13.0,10.6,0.084,1417076.0,1417076.0,13329,0,0,0,L,1122011218,1,123.59,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566516617,781382.00
08/22/2019 19:30,2,0.455,ACTIVE,214.64,338.74,60.006,1566516604,"201051344000651","174011545737251",28.96,23.80,0,331.83,347.46,13.3,10.9,0.080,1412135.4,1412135.4,13316,0,0,0,L,1122011218,1,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566516618,781383.00
08/22/2019 19:30,2,0.508,ACTIVE,213.29,336.64,60.028,1566516604,"201051344000594","174011545737251",24.59,25.50,0,328.82,345.36,12.7,10.3,0.080,1421343.2,1421343.2,13320,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566516619,781384.00
08/22/2019 19:30,2,0.488,ACTIVE,213.74,337.54,59.975,1566516604,"201051344000469","174011545737251",27.21,25.00,0,329.13,345.96,13.5,11.1,0.088,1401967.8,1401967.8,13337,0,0,0,L,1122011218,1,121.33,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566516620,781385.00
08/22/2019 19:30,2,0.514,ACTIVE,214.64,339.65,60.006,1566516604,"201051344000585","174011545737251",28.90,23.50,0,330.63,348.96,15.1,12.6,0.088,1428743.2,1428743.2,13306,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566516621,781386.00
08/22/2019 19:30,2,0.482,ACTIVE,214.19,339.34,60.006,1566516604,"201051344000853","174011545737251",27.73,24.30,0,330.93,347.16,13.6,11.2,0.088,1424575.3,1424575.3,13324,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566516622,781387.00
08/22/2019 19:30,2,0.488,ACTIVE,214.87,339.34,59.996,1566516604,"201051344001145","174011545737251",23.95,21.50,0,332.13,347.46,11.9,9.5,0.071,1426256.4,1426256.4,13349,0,0,0,L,1122011218,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566516623,781388.00
08/22/2019 19:30,2,0.457,ACTIVE,214.87,339.04,59.996,1566516604,"201051344000438","174011545737251",29.62,23.00,0,330.93,348.06,13.8,11.3,0.075,1419791.9,1419791.9,13321,0,0,0,L,1122011218,1,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566516624,781389.00
08/22/2019 19:30,2,0.496,ACTIVE,214.41,338.14,59.996,1566516604,"201051344001135","174011545737251",28.78,24.00,0,331.23,347.46,14.5,12.1,0.080,1407890.6,1407890.6,13299,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566516624,781390.00
08/22/2019 19:30,2,0.510,ACTIVE,213.74,337.24,60.001,1566516604,"201051344000983","174011545737251",27.71,24.50,0,330.03,346.26,14.3,11.9,0.088,1422956.9,1422956.9,13314,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566516625,781391.00
08/22/2019 19:30,2,0.479,ACTIVE,214.64,338.44,59.990,1566516604,"201051344001203","174011545737251",28.15,24.00,0,330.93,347.76,13.7,11.3,0.080,1416185.7,1416185.7,13332,0,0,0,L,1122011218,1,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566516626,781392.00
08/22/2019 19:30,2,0.455,ACTIVE,214.41,338.14,60.001,1566516604,"201051344001230","174011545737251",27.87,22.30,0,330.33,345.96,12.9,10.5,0.071,1409946.6,1409946.6,13370,0,0,0,L,1122011218,1,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566516627,781393.00
08/22/2019 19:30,2,0.500,ACTIVE,213.96,338.74,60.006,1566516604,"201051344000646","174011545737251",27.73,23.30,0,329.73,348.06,14.1,11.6,0.088,1404129.3,1404129.3,13332,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566516628,781394.00
08/22/2019 19:30,2,0.471,ACTIVE,213.96,336.34,60.001,1566516604,"201051344000867","174011545737251",28.59,25.50,0,329.43,345.36,13.7,11.3,0.080,1399968.7,1399968.7,13341,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566516629,781395.00
08/22/2019 19:30,2,0.475,ACTIVE,214.19,339.04,59.996,1566516604,"201051344000633","174011545737251",28.29,24.30,0,330.03,348.06,13.7,11.3,0.084,1396368.7,1396368.7,13352,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566516630,781396.00
08/22/2019 19:30,2,0.508,ACTIVE,214.19,339.04,60.006,1566516604,"201051344000955","174011545737251",28.09,24.00,0,330.63,346.26,14.5,12.0,0.088,1424937.6,1424937.6,13331,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566516631,781397.00
08/22/2019 19:30,2,0.463,ACTIVE,213.96,337.24,59.996,1566516604,"201051344000648","174011545737251",28.77,23.50,0,330.03,345.96,13.5,11.1,0.080,1409543.2,1409543.2,13316,0,0,0,L,1122011218,1,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566516632,781398.00
08/22/2019 19:30,2,0.459,ACTIVE,213.96,337.54,60.001,1566516604,"201051344000645","174011545737251",28.01,23.80,0,329.43,346.56,13.1,10.7,0.084,1415596.1,1415596.1,13321,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566516633,781399.00
08/22/2019 19:30,2,0.477,ACTIVE,213.74,337.24,59.996,1566516604,"201051344000569","174011545737251",28.33,24.50,0,330.03,346.26,13.7,11.3,0.084,1433253.3,1433253.3,13310,0,0,0,L,1122011218,1,121.33,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566516634,781400.00
08/22/2019 19:30,2,0.514,ACTIVE,213.74,340.85,60.001,1566516604,"179051228000119","174011545737251",27.95,26.50,0,330.93,349.56,14.6,12.1,0.080,218680.4,218680.4,13431,0,0,0,L,46974696,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566516635,781401.00
08/22/2019 19:45,2,0.473,ACTIVE,212.83,335.44,60.022,1566517504,"201051344000579","174011545737251",22.15,24.50,0,330.33,344.45,10.6,8.3,0.062,1434813.1,1434813.1,13326,0,0,0,L,1122011218,1,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566517505,781402.00
08/22/2019 19:45,2,0.420,ACTIVE,213.29,336.34,59.990,1566517504,"201051344001025","174011545737251",27.21,22.50,0,331.83,345.96,11.6,9.3,0.066,1420884.9,1420884.9,13312,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566517506,781403.00
08/22/2019 19:45,2,0.389,ACTIVE,213.51,337.24,60.012,1566517504,"201051344001093","174011545737251",27.81,22.30,0,331.83,345.06,11.0,8.7,0.053,1401869.6,1401869.6,13357,0,0,0,L,1122011218,1,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566517507,781404.00
08/22/2019 19:45,2,0.412,ACTIVE,212.83,334.54,60.017,1566517504,"201051344000458","174011545737251",27.81,25.00,0,330.33,344.76,11.6,9.3,0.066,1414891.3,1414891.3,13315,0,0,0,L,1122011218,1,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566517508,781405.00
08/22/2019 19:45,2,0.424,ACTIVE,213.29,336.64,60.017,1566517504,"201051344000890","174011545737251",27.67,22.30,0,331.23,345.66,11.9,9.6,0.062,1417216.6,1417216.6,13327,0,0,0,L,1122011218,1,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566517509,781406.00
08/22/2019 19:45,2,0.391,ACTIVE,212.61,336.34,60.006,1566517504,"201051344000988","174011545737251",17.89,23.80,0,329.43,344.15,7.1,4.9,0.035,1067853.0,1067853.0,13309,0,0,0,L,1122011218,1,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566517510,781407.00
08/22/2019 19:45,2,0.420,ACTIVE,213.96,337.24,60.006,1566517504,"201051344000582","174011545737251",21.55,23.30,0,331.83,345.66,9.2,6.9,0.049,1393941.4,1393941.4,13313,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566517511,781408.00
08/22/2019 19:45,2,0.406,ACTIVE,212.83,335.74,60.006,1566517504,"201051344000868","174011545737251",27.63,23.00,0,329.73,344.15,11.4,9.1,0.062,1402193.2,1402193.2,13314,0,0,0,L,1122011218,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566517512,781409.00
08/22/2019 19:45,2,0.385,ACTIVE,213.29,336.94,60.017,1566517504,"201051344000576","174011545737251",27.89,23.30,0,330.63,345.36,10.9,8.6,0.062,1417557.9,1417557.9,13345,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566517513,781410.00
08/22/2019 19:45,2,0.402,ACTIVE,212.83,336.04,59.996,1566517504,"201051344001158","174011545737251",27.65,23.80,0,329.13,344.76,11.3,9.0,0.066,1395103.6,1395103.6,13309,0,0,0,L,1122011218,1,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566517514,781411.00
08/22/2019 19:45,2,0.381,ACTIVE,213.51,337.54,60.012,1566517504,"201051344000917","174011545737251",27.39,23.30,0,329.73,345.96,10.6,8.3,0.057,1411434.8,1411434.8,13358,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566517515,781412.00
08/22/2019 19:45,2,0.430,ACTIVE,213.51,336.64,60.006,1566517504,"201051344000417","174011545737251",18.31,21.80,0,332.13,344.15,8.0,5.8,0.040,1109561.2,1109561.2,13354,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566517516,781413.00
08/22/2019 19:45,2,0.383,ACTIVE,213.74,338.14,60.006,1566517504,"201051344000685","174011545737251",27.79,21.30,0,332.13,346.56,10.8,8.5,0.066,1417078.4,1417078.4,13330,0,0,0,L,1122011218,1,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566517517,781414.00
08/22/2019 19:45,2,0.406,ACTIVE,213.74,337.54,60.012,1566517504,"201051344000651","174011545737251",27.35,22.50,0,331.53,346.56,11.3,9.0,0.066,1412137.9,1412137.9,13317,0,0,0,L,1122011218,1,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566517518,781415.00
08/22/2019 19:45,2,0.400,ACTIVE,212.61,335.74,60.022,1566517504,"201051344000594","174011545737251",27.85,24.30,0,328.52,344.45,11.3,9.0,0.066,1421345.4,1421345.4,13321,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566517519,781416.00
08/22/2019 19:45,2,0.414,ACTIVE,212.83,335.14,60.006,1566517504,"201051344000469","174011545737251",27.35,23.80,0,329.13,345.06,11.5,9.2,0.071,1401970.4,1401970.4,13338,0,0,0,L,1122011218,1,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566517519,781417.00
08/22/2019 19:45,2,0.461,ACTIVE,213.74,337.54,59.980,1566517504,"201051344000585","174011545737251",27.91,22.50,0,331.23,346.56,13.1,10.7,0.071,1428746.1,1428746.1,13307,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566517521,781418.00
08/22/2019 19:45,2,0.402,ACTIVE,213.51,337.24,60.038,1566517504,"201051344000853","174011545737251",27.91,24.30,0,331.53,346.56,11.4,9.1,0.066,1424577.9,1424577.9,13325,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566517522,781419.00
08/22/2019 19:45,2,0.383,ACTIVE,213.74,337.54,60.006,1566517504,"201051344001145","174011545737251",27.99,20.70,0,332.73,346.26,10.8,8.5,0.057,1426258.7,1426258.7,13350,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566517523,781420.00
08/22/2019 19:45,2,0.424,ACTIVE,213.51,337.24,60.006,1566517504,"201051344000438","174011545737251",27.95,21.80,0,331.53,346.56,12.0,9.7,0.066,1419794.6,1419794.6,13322,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566517524,781421.00
08/22/2019 19:45,2,0.441,ACTIVE,213.06,335.74,60.006,1566517504,"201051344001135","174011545737251",28.03,22.80,0,331.23,345.96,12.6,10.2,0.062,1407893.1,1407893.1,13300,0,0,0,L,1122011218,1,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566517525,781422.00
08/22/2019 19:45,2,0.455,ACTIVE,212.83,334.84,59.985,1566517504,"201051344000983","174011545737251",21.79,24.30,0,329.73,344.76,10.1,7.8,0.049,1422959.3,1422959.3,13315,0,0,0,L,1122011218,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566517525,781423.00
08/22/2019 19:45,2,0.398,ACTIVE,213.74,336.34,60.012,1566517504,"201051344001203","174011545737251",27.69,23.00,0,331.53,346.56,11.2,8.9,0.066,1416188.2,1416188.2,13333,0,0,0,L,1122011218,1,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566517526,781424.00
08/22/2019 19:45,2,0.385,ACTIVE,213.29,336.34,59.996,1566517504,"201051344001230","174011545737251",27.41,21.50,0,330.33,345.06,10.8,8.5,0.057,1409949.0,1409949.0,13371,0,0,0,L,1122011218,1,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566517527,781425.00
08/22/2019 19:45,2,0.432,ACTIVE,213.06,336.94,60.012,1566517504,"201051344000646","174011545737251",27.35,22.00,0,330.03,345.96,12.0,9.6,0.066,1404132.0,1404132.0,13333,0,0,0,L,1122011218,1,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566517528,781426.00
08/22/2019 19:45,2,0.404,ACTIVE,213.06,334.84,60.017,1566517504,"201051344000867","174011545737251",28.05,24.50,0,330.03,344.15,11.6,9.2,0.057,1399971.3,1399971.3,13342,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566517529,781427.00
08/22/2019 19:45,2,0.391,ACTIVE,213.29,337.54,60.012,1566517504,"201051344000633","174011545737251",28.25,23.50,0,330.03,346.26,11.2,8.9,0.062,1396371.3,1396371.3,13353,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566517530,781428.00
08/22/2019 19:45,2,0.441,ACTIVE,213.06,336.64,60.006,1566517504,"201051344000955","174011545737251",27.61,22.50,0,330.63,345.36,12.4,10.1,0.071,1424940.3,1424940.3,13332,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566517531,781429.00
08/22/2019 19:45,2,0.400,ACTIVE,213.06,335.44,60.017,1566517504,"201051344000648","174011545737251",27.53,23.00,0,330.33,345.06,11.2,8.9,0.057,1409545.7,1409545.7,13317,0,0,0,L,1122011218,1,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566517532,781430.00
08/22/2019 19:45,2,0.410,ACTIVE,213.29,336.94,60.006,1566517504,"201051344000645","174011545737251",22.30,23.50,0,330.63,345.06,9.3,7.0,0.053,1415598.3,1415598.3,13322,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566517533,781431.00
08/22/2019 19:45,2,0.436,ACTIVE,212.83,335.14,60.049,1566517504,"201051344000569","174011545737251",22.54,24.50,0,330.33,344.76,10.0,7.7,0.057,1433255.6,1433255.6,13311,0,0,0,L,1122011218,1,120.88,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566517534,781432.00
08/22/2019 19:45,2,0.438,ACTIVE,213.06,338.74,60.033,1566517504,"179051228000119","174011545737251",27.79,26.50,0,331.23,347.76,12.4,10.0,0.062,218683.2,218683.2,13432,0,0,0,L,46974696,1,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566517535,781433.00
08/22/2019 20:00,2,0.377,ACTIVE,212.83,334.84,59.990,1566518404,"201051344000579","174011545737251",27.31,23.50,0,329.43,342.35,10.4,8.2,0.053,1434815.3,1434815.3,13327,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566518405,781434.00
08/22/2019 20:00,2,0.336,ACTIVE,213.06,334.84,60.028,1566518404,"201051344001025","174011545737251",27.95,21.80,0,330.63,343.55,9.6,7.3,0.049,1420887.0,1420887.0,13313,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566518406,781435.00
08/22/2019 20:00,2,0.324,ACTIVE,213.06,335.74,59.996,1566518404,"201051344001093","174011545737251",27.63,21.80,0,330.33,342.95,9.1,6.8,0.031,1401871.5,1401871.5,13358,0,0,0,L,1122011218,1,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566518407,781436.00
08/22/2019 20:00,2,0.340,ACTIVE,212.61,335.14,59.969,1566518404,"201051344000458","174011545737251",27.65,24.30,0,328.82,343.25,9.5,7.3,0.044,1414893.4,1414893.4,13316,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566518408,781437.00
08/22/2019 20:00,2,0.336,ACTIVE,212.83,334.84,60.017,1566518404,"201051344000890","174011545737251",28.53,21.50,0,329.43,343.55,9.8,7.5,0.044,1417218.7,1417218.7,13328,0,0,0,L,1122011218,1,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566518409,781438.00
08/22/2019 20:00,2,0.312,ACTIVE,212.61,335.74,59.985,1566518404,"201051344000988","174011545737251",18.21,23.00,0,328.22,342.35,5.8,3.7,0.027,1067854.1,1067854.1,13310,0,0,0,L,1122011218,1,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566518410,781439.00
08/22/2019 20:00,2,0.312,ACTIVE,213.29,335.74,59.985,1566518404,"201051344000582","174011545737251",28.01,22.30,0,330.93,342.65,8.9,6.6,0.049,1393943.2,1393943.2,13314,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566518411,781440.00
08/22/2019 20:00,2,0.340,ACTIVE,212.61,335.44,59.996,1566518404,"201051344000868","174011545737251",27.45,22.50,0,329.13,342.05,9.5,7.2,0.044,1402195.3,1402195.3,13315,0,0,0,L,1122011218,1,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566518412,781441.00
08/22/2019 20:00,2,0.320,ACTIVE,213.06,336.64,59.996,1566518404,"201051344000576","174011545737251",27.65,22.80,0,329.73,343.25,9.0,6.8,0.044,1417559.8,1417559.8,13346,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566518413,781442.00
08/22/2019 20:00,2,0.328,ACTIVE,212.61,334.84,60.001,1566518404,"201051344001158","174011545737251",27.77,23.00,0,327.62,342.95,9.3,7.0,0.044,1395105.6,1395105.6,13310,0,0,0,L,1122011218,1,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566518414,781443.00
