ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2019 20:00,2,0.311,ACTIVE,213.06,335.14,60.001,1566518404,"201051344000917","174011545737251",27.59,22.50,0,329.13,343.25,8.8,6.5,0.040,1411436.7,1411436.7,13359,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566518415,781444.00
08/22/2019 20:00,2,0.369,ACTIVE,213.06,334.84,59.990,1566518404,"201051344000417","174011545737251",17.89,21.30,0,328.82,341.45,6.7,4.6,0.027,1109562.5,1109562.5,13355,0,0,0,L,1122011218,1,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566518416,781445.00
08/22/2019 20:00,2,0.309,ACTIVE,213.29,336.64,59.996,1566518404,"201051344000685","174011545737251",27.67,20.70,0,330.33,345.06,8.7,6.5,0.049,1417080.3,1417080.3,13331,0,0,0,L,1122011218,1,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566518417,781446.00
08/22/2019 20:00,2,0.328,ACTIVE,213.06,335.74,60.001,1566518404,"201051344000651","174011545737251",27.83,21.50,0,330.33,344.15,9.3,7.0,0.044,1412139.9,1412139.9,13318,0,0,0,L,1122011218,1,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566518418,781447.00
08/22/2019 20:00,2,0.318,ACTIVE,212.61,335.44,59.969,1566518404,"201051344000594","174011545737251",28.63,23.50,0,327.92,342.05,9.3,7.0,0.044,1421347.4,1421347.4,13322,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566518419,781448.00
08/22/2019 20:00,2,0.338,ACTIVE,212.83,335.74,59.996,1566518404,"201051344000469","174011545737251",27.49,23.30,0,327.02,342.95,9.4,7.2,0.044,1401972.4,1401972.4,13339,0,0,0,L,1122011218,1,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566518420,781449.00
08/22/2019 20:00,2,0.377,ACTIVE,213.06,336.34,59.996,1566518404,"201051344000585","174011545737251",28.21,21.80,0,330.03,344.76,10.8,8.5,0.057,1428748.5,1428748.5,13308,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566518421,781450.00
08/22/2019 20:00,2,0.338,ACTIVE,213.29,336.34,60.001,1566518404,"201051344000853","174011545737251",27.41,23.50,0,331.23,343.85,9.4,7.1,0.044,1424579.9,1424579.9,13326,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566518421,781451.00
08/22/2019 20:00,2,0.311,ACTIVE,213.29,336.04,60.001,1566518404,"201051344001145","174011545737251",27.81,20.30,0,330.93,343.55,8.8,6.6,0.044,1426260.5,1426260.5,13351,0,0,0,L,1122011218,1,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566518422,781452.00
08/22/2019 20:00,2,0.346,ACTIVE,213.06,335.74,59.975,1566518404,"201051344000438","174011545737251",27.67,21.00,0,330.93,343.85,9.8,7.5,0.049,1419796.7,1419796.7,13323,0,0,0,L,1122011218,1,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566518423,781453.00
08/22/2019 20:00,2,0.369,ACTIVE,212.61,334.84,59.996,1566518404,"201051344001135","174011545737251",27.61,21.80,0,329.73,343.55,10.4,8.1,0.049,1407895.4,1407895.4,13301,0,0,0,L,1122011218,1,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566518424,781454.00
08/22/2019 20:00,2,0.359,ACTIVE,212.83,335.14,60.028,1566518404,"201051344000983","174011545737251",27.69,23.80,0,328.22,342.05,10.1,7.9,0.053,1422961.5,1422961.5,13316,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566518425,781455.00
08/22/2019 20:00,2,0.332,ACTIVE,213.06,334.84,59.996,1566518404,"201051344001203","174011545737251",27.51,22.00,0,330.63,345.66,9.3,7.0,0.049,1416190.2,1416190.2,13334,0,0,0,L,1122011218,1,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566518426,781456.00
08/22/2019 20:00,2,0.316,ACTIVE,212.83,334.84,60.017,1566518404,"201051344001230","174011545737251",27.39,20.70,0,327.92,343.25,8.8,6.6,0.035,1409950.8,1409950.8,13372,0,0,0,L,1122011218,1,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566518427,781457.00
08/22/2019 20:00,2,0.352,ACTIVE,212.61,335.14,60.006,1566518404,"201051344000646","174011545737251",27.17,21.50,0,329.43,343.55,9.7,7.4,0.044,1404134.1,1404134.1,13334,0,0,0,L,1122011218,1,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566518428,781458.00
08/22/2019 20:00,2,0.336,ACTIVE,213.06,334.54,60.001,1566518404,"201051344000867","174011545737251",27.63,23.80,0,328.52,342.05,9.4,7.2,0.044,1399973.3,1399973.3,13343,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566518429,781459.00
08/22/2019 20:00,2,0.328,ACTIVE,213.29,336.94,59.996,1566518404,"201051344000633","174011545737251",27.77,22.80,0,329.73,343.85,9.3,7.0,0.053,1396373.3,1396373.3,13354,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566518430,781460.00
08/22/2019 20:00,2,0.350,ACTIVE,212.61,335.44,60.006,1566518404,"201051344000955","174011545737251",28.55,21.80,0,328.82,343.25,10.1,7.9,0.053,1424942.6,1424942.6,13333,0,0,0,L,1122011218,1,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566518431,781461.00
08/22/2019 20:00,2,0.328,ACTIVE,212.83,335.14,59.996,1566518404,"201051344000648","174011545737251",27.85,22.30,0,329.13,342.65,9.3,7.1,0.049,1409547.7,1409547.7,13318,0,0,0,L,1122011218,1,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566518432,781462.00
08/22/2019 20:00,2,0.311,ACTIVE,213.06,335.14,60.012,1566518404,"201051344000645","174011545737251",27.53,23.00,0,329.73,342.05,8.7,6.5,0.044,1415600.0,1415600.0,13323,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566518433,781463.00
08/22/2019 20:00,2,0.344,ACTIVE,212.83,335.14,59.990,1566518404,"201051344000569","174011545737251",27.39,24.00,0,329.13,341.15,9.6,7.3,0.044,1433257.5,1433257.5,13312,0,0,0,L,1122011218,1,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566518433,781464.00
08/22/2019 20:00,2,0.367,ACTIVE,212.83,338.44,59.996,1566518404,"179051228000119","174011545737251",27.91,26.00,0,329.43,346.26,10.4,8.1,0.040,218685.4,218685.4,13433,0,0,0,L,46974696,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566518434,781465.00
08/22/2019 20:15,2,0.299,ACTIVE,213.29,334.24,59.985,1566519304,"201051344000579","174011545737251",28.15,23.00,0,328.82,340.85,8.6,6.3,0.027,1434817.1,1434817.1,13328,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566519305,781466.00
08/22/2019 20:15,2,0.271,ACTIVE,213.96,335.14,59.985,1566519304,"201051344001025","174011545737251",27.67,21.30,0,327.92,341.45,7.6,5.4,0.027,1420888.6,1420888.6,13314,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566519306,781467.00
08/22/2019 20:15,2,0.260,ACTIVE,214.19,336.94,60.006,1566519304,"201051344001093","174011545737251",28.01,21.50,0,329.73,340.85,7.4,5.2,0.022,1401873.0,1401873.0,13359,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566519307,781468.00
08/22/2019 20:15,2,0.270,ACTIVE,213.51,334.24,60.001,1566519304,"201051344000458","174011545737251",27.37,23.50,0,329.43,340.85,7.5,5.3,0.031,1414894.9,1414894.9,13317,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566519308,781469.00
08/22/2019 20:15,2,0.277,ACTIVE,213.96,334.84,59.990,1566519304,"201051344000890","174011545737251",28.19,21.00,0,327.62,342.05,8.0,5.8,0.027,1417220.4,1417220.4,13329,0,0,0,L,1122011218,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566519309,781470.00
08/22/2019 20:15,2,0.248,ACTIVE,213.29,335.14,60.017,1566519304,"201051344000988","174011545737251",17.89,22.80,0,327.92,341.45,4.5,2.4,0.022,1067854.9,1067854.9,13311,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566519310,781471.00
08/22/2019 20:15,2,0.254,ACTIVE,214.64,336.64,59.990,1566519304,"201051344000582","174011545737251",27.51,21.80,0,329.13,340.85,7.1,4.9,0.027,1393944.7,1393944.7,13315,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566519311,781472.00
08/22/2019 20:15,2,0.277,ACTIVE,213.29,334.84,59.959,1566519304,"201051344000868","174011545737251",26.88,22.00,0,328.22,341.15,7.6,5.4,0.027,1402196.8,1402196.8,13316,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566519312,781473.00
08/22/2019 20:15,2,0.258,ACTIVE,213.96,335.74,59.980,1566519304,"201051344000576","174011545737251",27.31,22.00,0,329.43,341.45,7.2,5.0,0.027,1417561.2,1417561.2,13347,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566519313,781474.00
08/22/2019 20:15,2,0.262,ACTIVE,213.51,335.14,59.980,1566519304,"201051344001158","174011545737251",27.33,22.50,0,328.52,342.05,7.3,5.1,0.035,1395107.1,1395107.1,13311,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566519314,781475.00
08/22/2019 20:15,2,0.248,ACTIVE,214.19,336.64,59.975,1566519304,"201051344000917","174011545737251",27.85,22.30,0,328.52,340.55,7.1,4.9,0.027,1411438.1,1411438.1,13360,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566519315,781476.00
08/22/2019 20:15,2,0.307,ACTIVE,214.41,336.34,59.985,1566519304,"201051344000417","174011545737251",17.91,20.70,0,329.13,339.65,5.6,3.5,0.013,1109563.5,1109563.5,13356,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566519316,781477.00
08/22/2019 20:15,2,0.232,ACTIVE,214.41,337.24,59.980,1566519304,"201051344000685","174011545737251",28.31,20.00,0,329.73,342.35,6.7,4.6,0.027,1417081.7,1417081.7,13332,0,0,0,L,1122011218,1,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566519317,781478.00
08/22/2019 20:15,2,0.264,ACTIVE,214.41,336.94,59.980,1566519304,"201051344000651","174011545737251",27.43,21.00,0,328.52,342.05,7.3,5.2,0.031,1412141.4,1412141.4,13319,0,0,0,L,1122011218,1,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566519317,781479.00
08/22/2019 20:15,2,0.270,ACTIVE,213.29,334.24,59.959,1566519304,"201051344000594","174011545737251",27.17,23.00,0,328.22,340.25,7.4,5.2,0.027,1421348.9,1421348.9,13323,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566519319,781480.00
08/22/2019 20:15,2,0.275,ACTIVE,213.51,334.84,59.980,1566519304,"201051344000469","174011545737251",27.00,22.80,0,328.22,341.15,7.6,5.4,0.031,1401974.0,1401974.0,13340,0,0,0,L,1122011218,1,121.33,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566519319,781481.00
08/22/2019 20:15,2,0.307,ACTIVE,214.41,336.64,60.022,1566519304,"201051344000585","174011545737251",27.95,21.30,0,329.73,342.05,8.7,6.5,0.031,1428750.4,1428750.4,13309,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566519320,781482.00
08/22/2019 20:15,2,0.266,ACTIVE,213.96,336.04,60.017,1566519304,"201051344000853","174011545737251",27.31,22.80,0,330.03,342.05,7.4,5.2,0.027,1424581.4,1424581.4,13327,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566519321,781483.00
08/22/2019 20:15,2,0.250,ACTIVE,214.41,336.64,59.996,1566519304,"201051344001145","174011545737251",27.15,19.80,0,330.33,341.45,6.9,4.8,0.022,1426261.9,1426261.9,13352,0,0,0,L,1122011218,1,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566519322,781484.00
08/22/2019 20:15,2,0.275,ACTIVE,214.19,336.64,59.969,1566519304,"201051344000438","174011545737251",27.53,20.30,0,330.03,341.15,7.7,5.5,0.027,1419798.3,1419798.3,13324,0,0,0,L,1122011218,1,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566519323,781485.00
08/22/2019 20:15,2,0.295,ACTIVE,213.74,334.84,59.980,1566519304,"201051344001135","174011545737251",27.51,21.30,0,329.43,340.85,8.2,6.0,0.031,1407897.2,1407897.2,13302,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566519324,781486.00
08/22/2019 20:15,2,0.289,ACTIVE,213.29,333.93,59.975,1566519304,"201051344000983","174011545737251",27.53,22.80,0,328.52,341.45,8.1,5.9,0.027,1422963.2,1422963.2,13317,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566519325,781487.00
08/22/2019 20:15,2,0.262,ACTIVE,214.19,335.14,59.985,1566519304,"201051344001203","174011545737251",28.11,21.50,0,330.33,341.75,7.5,5.3,0.022,1416191.7,1416191.7,13335,0,0,0,L,1122011218,1,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566519326,781488.00
08/22/2019 20:15,2,0.260,ACTIVE,213.96,335.44,60.006,1566519304,"201051344001230","174011545737251",27.17,20.30,0,327.62,340.25,7.2,5.0,0.022,1409952.2,1409952.2,13373,0,0,0,L,1122011218,1,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566519327,781489.00
08/22/2019 20:15,2,0.279,ACTIVE,213.74,336.04,59.964,1566519304,"201051344000646","174011545737251",27.14,21.00,0,328.22,341.15,7.8,5.6,0.031,1404135.7,1404135.7,13335,0,0,0,L,1122011218,1,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566519328,781490.00
08/22/2019 20:15,2,0.270,ACTIVE,213.51,333.63,59.985,1566519304,"201051344000867","174011545737251",27.53,23.30,0,328.22,340.55,7.5,5.4,0.027,1399974.9,1399974.9,13344,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566519329,781491.00
08/22/2019 20:15,2,0.266,ACTIVE,213.74,335.74,59.943,1566519304,"201051344000633","174011545737251",27.55,22.30,0,329.13,343.25,7.5,5.3,0.027,1396374.8,1396374.8,13355,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566519330,781492.00
08/22/2019 20:15,2,0.285,ACTIVE,213.74,335.14,59.980,1566519304,"201051344000955","174011545737251",28.13,21.00,0,328.52,340.55,8.1,5.9,0.027,1424944.3,1424944.3,13334,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566519331,781493.00
08/22/2019 20:15,2,0.268,ACTIVE,213.51,334.24,59.980,1566519304,"201051344000648","174011545737251",27.31,21.80,0,329.13,341.45,7.4,5.2,0.027,1409549.2,1409549.2,13319,0,0,0,L,1122011218,1,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566519332,781494.00
08/22/2019 20:15,2,0.242,ACTIVE,213.74,334.84,59.985,1566519304,"201051344000645","174011545737251",27.39,22.30,0,330.03,341.45,6.8,4.6,0.027,1415601.4,1415601.4,13324,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566519333,781495.00
08/22/2019 20:15,2,0.273,ACTIVE,213.29,333.93,59.980,1566519304,"201051344000569","174011545737251",26.88,23.30,0,328.52,340.55,7.5,5.3,0.027,1433259.1,1433259.1,13313,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566519334,781496.00
08/22/2019 20:15,2,0.303,ACTIVE,213.51,337.54,59.975,1566519304,"179051228000119","174011545737251",27.61,25.00,0,330.03,345.36,8.5,6.3,0.027,218687.2,218687.2,13434,0,0,0,L,46974696,1,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566519335,781497.00
08/22/2019 20:30,2,0.234,ACTIVE,212.38,333.03,59.985,1566520204,"201051344000579","174011545737251",27.31,22.30,0,329.43,339.65,6.5,4.3,0.009,1434818.5,1434818.5,13329,0,0,0,L,1122011218,1,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566520205,781498.00
08/22/2019 20:30,2,0.201,ACTIVE,212.61,333.63,59.943,1566520204,"201051344001025","174011545737251",26.52,20.30,0,330.93,340.85,5.4,3.3,0.009,1420889.7,1420889.7,13315,0,0,0,L,1122011218,1,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566520206,781499.00
08/22/2019 20:30,2,0.217,ACTIVE,212.83,334.54,59.980,1566520204,"201051344001093","174011545737251",25.37,21.00,0,330.93,341.15,5.6,3.4,0.004,1401874.1,1401874.1,13360,0,0,0,L,1122011218,1,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566520207,781500.00
08/22/2019 20:30,2,0.197,ACTIVE,212.61,333.63,59.985,1566520204,"201051344000458","174011545737251",26.92,22.80,0,328.22,339.95,5.4,3.3,0.013,1414896.0,1414896.0,13318,0,0,0,L,1122011218,1,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566520208,781501.00
08/22/2019 20:30,2,0.221,ACTIVE,212.61,333.93,59.996,1566520204,"201051344000890","174011545737251",25.94,20.30,0,330.03,341.75,5.8,3.7,0.004,1417221.5,1417221.5,13330,0,0,0,L,1122011218,1,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566520209,781502.00
08/22/2019 20:30,2,0.160,ACTIVE,212.38,335.14,59.990,1566520204,"201051344000988","174011545737251",18.09,22.00,0,326.72,342.35,3.0,0.9,0.000,1067855.3,1067855.3,13312,0,0,0,L,1122011218,1,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566520210,781503.00
08/22/2019 20:30,2,0.201,ACTIVE,213.06,334.84,59.985,1566520204,"201051344000582","174011545737251",25.94,21.00,0,330.63,341.45,5.3,3.2,0.009,1393945.7,1393945.7,13316,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566520211,781504.00
08/22/2019 20:30,2,0.207,ACTIVE,212.38,333.63,59.985,1566520204,"201051344000868","174011545737251",26.46,21.50,0,328.82,339.65,5.6,3.4,0.004,1402197.9,1402197.9,13317,0,0,0,L,1122011218,1,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566520212,781505.00
08/22/2019 20:30,2,0.203,ACTIVE,212.83,335.14,59.990,1566520204,"201051344000576","174011545737251",25.29,21.30,0,329.13,340.25,5.2,3.1,0.004,1417562.2,1417562.2,13348,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566520213,781506.00
08/22/2019 20:30,2,0.193,ACTIVE,212.38,333.63,59.980,1566520204,"201051344001158","174011545737251",26.42,21.80,0,327.32,340.25,5.2,3.1,0.004,1395108.1,1395108.1,13312,0,0,0,L,1122011218,1,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566520214,781507.00
08/22/2019 20:30,2,0.205,ACTIVE,212.61,334.54,60.012,1566520204,"201051344000917","174011545737251",25.09,21.50,0,328.82,341.75,5.2,3.1,0.004,1411439.1,1411439.1,13361,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566520215,781508.00
08/22/2019 20:30,2,0.225,ACTIVE,212.61,333.63,59.985,1566520204,"201051344000417","174011545737251",17.95,19.80,0,324.62,346.56,4.1,2.0,0.000,1109564.2,1109564.2,13357,0,0,0,L,1122011218,1,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566520216,781509.00
08/22/2019 20:30,2,0.186,ACTIVE,212.83,335.14,60.017,1566520204,"201051344000685","174011545737251",25.70,19.50,0,330.03,342.05,4.9,2.8,0.004,1417082.6,1417082.6,13333,0,0,0,L,1122011218,1,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566520217,781510.00
08/22/2019 20:30,2,0.205,ACTIVE,212.83,334.84,59.980,1566520204,"201051344000651","174011545737251",25.94,20.00,0,331.23,341.45,5.4,3.3,0.009,1412142.4,1412142.4,13320,0,0,0,L,1122011218,1,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566520218,781511.00
08/22/2019 20:30,2,0.207,ACTIVE,212.16,333.93,59.980,1566520204,"201051344000594","174011545737251",25.96,22.50,0,327.92,339.04,5.4,3.3,0.009,1421350.0,1421350.0,13324,0,0,0,L,1122011218,1,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566520219,781512.00
08/22/2019 20:30,2,0.207,ACTIVE,212.38,334.24,59.985,1566520204,"201051344000469","174011545737251",26.68,22.00,0,327.02,339.65,5.6,3.5,0.013,1401975.1,1401975.1,13341,0,0,0,L,1122011218,1,120.65,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566520220,781513.00
08/22/2019 20:30,2,0.234,ACTIVE,212.83,335.14,60.017,1566520204,"201051344000585","174011545737251",27.19,20.30,0,330.03,341.45,6.5,4.3,0.004,1428751.7,1428751.7,13310,0,0,0,L,1122011218,1,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566520221,781514.00
08/22/2019 20:30,2,0.205,ACTIVE,212.83,335.14,59.980,1566520204,"201051344000853","174011545737251",25.01,21.80,0,330.33,341.15,5.2,3.1,0.009,1424582.5,1424582.5,13328,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566520221,781515.00
08/22/2019 20:30,2,0.189,ACTIVE,213.06,335.14,59.980,1566520204,"201051344001145","174011545737251",25.98,19.30,0,331.23,341.45,5.0,2.9,0.004,1426262.9,1426262.9,13353,0,0,0,L,1122011218,1,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566520223,781516.00
08/22/2019 20:30,2,0.213,ACTIVE,212.61,334.54,59.975,1566520204,"201051344000438","174011545737251",26.64,19.80,0,331.23,341.15,5.8,3.6,0.009,1419799.5,1419799.5,13325,0,0,0,L,1122011218,1,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566520224,781517.00
08/22/2019 20:30,2,0.219,ACTIVE,212.38,333.03,59.980,1566520204,"201051344001135","174011545737251",27.00,20.70,0,329.73,339.95,6.0,3.9,0.009,1407898.4,1407898.4,13303,0,0,0,L,1122011218,1,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566520224,781518.00
08/22/2019 20:30,2,0.225,ACTIVE,212.61,333.33,59.969,1566520204,"201051344000983","174011545737251",26.56,22.00,0,327.92,339.65,6.0,3.9,0.013,1422964.4,1422964.4,13318,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566520225,781519.00
08/22/2019 20:30,2,0.213,ACTIVE,212.83,334.54,59.985,1566520204,"201051344001203","174011545737251",25.56,20.70,0,331.23,341.75,5.5,3.4,0.009,1416192.7,1416192.7,13336,0,0,0,L,1122011218,1,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566520226,781520.00
08/22/2019 20:30,2,0.209,ACTIVE,212.61,333.33,59.980,1566520204,"201051344001230","174011545737251",23.76,19.50,0,329.43,339.65,5.1,3.0,0.004,1409953.2,1409953.2,13374,0,0,0,L,1122011218,1,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566520227,781521.00
08/22/2019 20:30,2,0.203,ACTIVE,212.16,334.24,59.938,1566520204,"201051344000646","174011545737251",27.04,20.00,0,328.82,341.15,5.6,3.5,0.009,1404136.9,1404136.9,13336,0,0,0,L,1122011218,1,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566520228,781522.00
08/22/2019 20:30,2,0.207,ACTIVE,212.61,333.03,59.985,1566520204,"201051344000867","174011545737251",26.30,22.80,0,328.52,339.04,5.5,3.4,0.000,1399976.0,1399976.0,13345,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566520229,781523.00
08/22/2019 20:30,2,0.209,ACTIVE,213.06,335.74,59.985,1566520204,"201051344000633","174011545737251",26.04,21.80,0,328.22,342.35,5.5,3.4,0.004,1396375.9,1396375.9,13356,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566520230,781524.00
08/22/2019 20:30,2,0.229,ACTIVE,212.16,333.93,59.975,1566520204,"201051344000955","174011545737251",26.68,20.30,0,329.13,340.55,6.2,4.0,0.009,1424945.5,1424945.5,13335,0,0,0,L,1122011218,1,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566520231,781525.00
08/22/2019 20:30,2,0.209,ACTIVE,212.61,333.63,59.975,1566520204,"201051344000648","174011545737251",25.96,21.00,0,329.43,340.25,5.5,3.4,0.013,1409550.3,1409550.3,13320,0,0,0,L,1122011218,1,120.65,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566520232,781526.00
08/22/2019 20:30,2,0.178,ACTIVE,212.83,334.54,60.012,1566520204,"201051344000645","174011545737251",26.50,21.80,0,329.43,339.65,4.8,2.7,0.009,1415602.3,1415602.3,13325,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566520233,781527.00
08/22/2019 20:30,2,0.201,ACTIVE,212.61,334.24,59.969,1566520204,"201051344000569","174011545737251",26.60,22.50,0,328.82,339.65,5.4,3.3,0.013,1433260.2,1433260.2,13314,0,0,0,L,1122011218,1,120.65,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566520234,781528.00
08/22/2019 20:30,2,0.236,ACTIVE,212.61,337.54,59.980,1566520204,"179051228000119","174011545737251",27.33,24.00,0,329.73,343.55,6.6,4.4,0.009,218688.5,218688.5,13435,0,0,0,L,46974696,1,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566520235,781529.00
08/22/2019 20:45,2,0.164,ALERT,212.38,297.57,59.996,1566521104,"201051344000579","174011545737251",21.17,20.70,0,296.06,336.64,3.5,1.5,0.000,1434819.2,1434819.2,13330,0,0,0,L,1122011218,1,121.10,121.78,0002,16,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566521106,781530.00
08/22/2019 20:45,2,0.127,ALERT,212.38,296.66,60.001,1566521104,"201051344001025","174011545737251",21.83,19.00,0,295.46,356.48,2.8,0.8,0.000,1420890.2,1420890.2,13316,0,0,0,L,1122011218,1,121.33,121.55,0002,16,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566521108,781531.00
08/22/2019 20:45,2,0.154,ALERT,212.61,296.96,60.022,1566521104,"201051344001093","174011545737251",19.18,19.50,0,295.16,336.64,3.0,1.0,0.000,1401874.6,1401874.6,13361,0,0,0,L,1122011218,1,121.78,121.55,0002,18,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566521110,781532.00
08/22/2019 20:45,2,0.127,ALERT,212.38,296.96,60.001,1566521104,"201051344000458","174011545737251",21.39,21.00,0,295.16,337.24,2.8,0.8,0.000,1414896.6,1414896.6,13319,0,0,0,L,1122011218,1,121.10,122.01,0002,17,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566521112,781533.00
08/22/2019 20:45,2,0.148,ALERT,211.25,296.06,59.990,1566521104,"201051344000890","174011545737251",20.89,19.30,0,285.24,337.24,3.2,1.1,0.000,1417222.2,1417222.2,13331,0,0,0,L,1122011218,1,121.33,120.42,0002,19,0,0,0,0,0,0,13,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566521114,781534.00
08/22/2019 20:45,2,0.096,ALERT,211.03,295.16,60.006,1566521104,"201051344000988","174011545737251",17.35,20.00,0,281.03,336.94,1.7,0.0,0.000,1067855.4,1067855.4,13313,0,0,0,L,1122011218,1,120.20,121.55,0002,16,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566521115,781535.00
08/22/2019 20:45,2,0.127,ALERT,211.93,296.36,60.043,1566521104,"201051344000582","174011545737251",20.95,19.50,0,284.94,338.14,2.7,0.7,0.000,1393946.2,1393946.2,13317,0,0,0,L,1122011218,1,121.10,121.33,0002,17,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566521117,781536.00
08/22/2019 20:45,2,0.141,ALERT,211.03,295.46,59.964,1566521104,"201051344000868","174011545737251",20.10,19.80,0,284.34,336.64,2.9,0.9,0.000,1402198.5,1402198.5,13318,0,0,0,L,1122011218,1,120.20,121.55,0002,17,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566521119,781537.00
08/22/2019 20:45,2,0.125,ALERT,211.70,295.46,59.996,1566521104,"201051344000576","174011545737251",20.06,19.30,0,283.74,337.24,2.5,0.5,0.000,1417562.7,1417562.7,13349,0,0,0,L,1122011218,1,120.65,121.33,0002,16,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566521121,781538.00
08/22/2019 20:45,2,0.121,ALERT,211.25,295.16,59.990,1566521104,"201051344001158","174011545737251",20.75,20.00,0,282.84,336.94,2.6,0.6,0.000,1395108.6,1395108.6,13313,0,0,0,L,1122011218,1,120.20,121.33,0002,19,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566521123,781539.00
08/22/2019 20:45,2,0.127,ALERT,211.48,295.16,60.001,1566521104,"201051344000917","174011545737251",18.91,20.30,0,282.84,337.84,2.4,0.4,0.000,1411439.5,1411439.5,13362,0,0,0,L,1122011218,1,120.88,121.33,0002,16,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566521125,781540.00
08/22/2019 20:45,2,0.154,ALERT,211.70,295.16,59.996,1566521104,"201051344000417","174011545737251",16.88,18.70,0,283.74,338.14,2.6,0.6,0.000,1109564.5,1109564.5,13358,0,0,0,L,1122011218,1,120.88,121.10,0002,15,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566521126,781541.00
08/22/2019 20:45,2,0.107,ALERT,211.93,295.76,60.001,1566521104,"201051344000685","174011545737251",20.12,18.70,0,284.34,337.84,2.2,0.2,0.000,1417082.9,1417082.9,13334,0,0,0,L,1122011218,1,121.78,120.88,0002,15,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566521128,781542.00
08/22/2019 20:45,2,0.129,ALERT,211.70,295.16,60.022,1566521104,"201051344000651","174011545737251",20.79,19.00,0,284.04,338.14,2.8,0.7,0.000,1412142.9,1412142.9,13321,0,0,0,L,1122011218,1,121.55,120.88,0002,16,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566521130,781543.00
08/22/2019 20:45,2,0.129,ALERT,211.03,295.76,60.017,1566521104,"201051344000594","174011545737251",20.81,21.00,0,283.44,336.94,2.8,0.7,0.000,1421350.5,1421350.5,13325,0,0,0,L,1122011218,1,120.42,121.10,0002,17,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566521132,781544.00
08/22/2019 20:45,2,0.143,ALERT,211.25,294.86,60.028,1566521104,"201051344000469","174011545737251",21.05,19.80,0,282.54,336.94,3.0,1.0,0.000,1401975.6,1401975.6,13342,0,0,0,L,1122011218,1,119.97,121.78,0002,17,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566521134,781545.00
08/22/2019 20:45,2,0.164,ALERT,211.70,295.76,60.022,1566521104,"201051344000585","174011545737251",20.81,19.30,0,284.04,337.54,3.5,1.4,0.000,1428752.4,1428752.4,13311,0,0,0,L,1122011218,1,120.65,121.55,0002,16,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566521136,781546.00
08/22/2019 20:45,2,0.119,ALERT,211.70,295.16,60.012,1566521104,"201051344000853","174011545737251",19.58,19.80,0,283.74,338.44,2.4,0.4,0.000,1424582.9,1424582.9,13329,0,0,0,L,1122011218,1,121.10,121.78,0002,19,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566521137,781547.00
08/22/2019 20:45,2,0.121,ALERT,211.93,296.06,60.001,1566521104,"201051344001145","174011545737251",19.48,18.00,0,284.94,338.14,2.4,0.4,0.000,1426263.3,1426263.3,13354,0,0,0,L,1122011218,1,121.33,121.10,0002,17,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566521139,781548.00
08/22/2019 20:45,2,0.139,ALERT,211.70,295.76,60.012,1566521104,"201051344000438","174011545737251",20.57,18.70,0,284.64,338.14,2.9,0.9,0.000,1419800.1,1419800.1,13326,0,0,0,L,1122011218,1,121.33,121.10,0002,17,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566521141,781549.00
08/22/2019 20:45,2,0.150,ALERT,211.48,296.06,60.028,1566521104,"201051344001135","174011545737251",21.23,19.30,0,284.64,337.24,3.2,1.2,0.000,1407899.1,1407899.1,13304,0,0,0,L,1122011218,1,121.10,121.10,0002,18,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566521143,781550.00
08/22/2019 20:45,2,0.148,ALERT,211.25,295.46,60.006,1566521104,"201051344000983","174011545737251",20.56,20.00,0,284.04,337.24,3.1,1.1,0.000,1422965.0,1422965.0,13319,0,0,0,L,1122011218,1,120.42,121.33,0002,18,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566521145,781551.00
08/22/2019 20:45,2,0.135,ALERT,211.93,295.76,60.012,1566521104,"201051344001203","174011545737251",19.48,19.30,0,284.64,339.65,2.7,0.7,0.000,1416193.3,1416193.3,13337,0,0,0,L,1122011218,1,121.78,120.88,0002,16,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566521147,781552.00
08/22/2019 20:45,2,0.133,ALERT,211.70,296.36,60.022,1566521104,"201051344001230","174011545737251",16.90,18.30,0,284.34,336.34,2.3,0.3,0.000,1409953.7,1409953.7,13375,0,0,0,L,1122011218,1,121.33,120.88,0002,15,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566521149,781553.00
08/22/2019 20:45,2,0.129,ALERT,211.48,295.76,59.964,1566521104,"201051344000646","174011545737251",19.86,18.70,0,283.74,337.54,2.6,0.6,0.000,1404137.4,1404137.4,13337,0,0,0,L,1122011218,1,121.33,120.88,0002,16,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566521151,781554.00
08/22/2019 20:45,2,0.135,ALERT,211.48,295.16,59.980,1566521104,"201051344000867","174011545737251",20.28,21.00,0,283.74,336.64,2.8,0.8,0.000,1399976.6,1399976.6,13346,0,0,0,L,1122011218,1,120.65,121.33,0002,17,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566521153,781555.00
08/22/2019 20:45,2,0.129,ALERT,211.93,294.86,60.038,1566521104,"201051344000633","174011545737251",19.94,20.00,0,281.64,338.14,2.6,0.6,0.000,1396376.4,1396376.4,13357,0,0,0,L,1122011218,1,120.88,121.78,0002,19,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566521154,781556.00
08/22/2019 20:45,2,0.148,ALERT,211.48,296.06,60.012,1566521104,"201051344000955","174011545737251",19.92,19.30,0,284.34,336.64,3.0,1.0,0.000,1424946.2,1424946.2,13336,0,0,0,L,1122011218,1,120.65,121.33,0002,16,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566521156,781557.00
08/22/2019 20:45,2,0.133,ALERT,211.48,294.56,59.996,1566521104,"201051344000648","174011545737251",20.14,19.30,0,283.14,336.94,2.7,0.7,0.000,1409550.8,1409550.8,13321,0,0,0,L,1122011218,1,120.20,121.78,0002,16,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566521158,781558.00
08/22/2019 20:45,2,0.105,ALERT,211.48,294.86,60.006,1566521104,"201051344000645","174011545737251",20.77,20.00,0,283.44,337.54,2.2,0.2,0.000,1415602.7,1415602.7,13326,0,0,0,L,1122011218,1,120.65,121.78,0002,17,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566521160,781559.00
08/22/2019 20:45,2,0.129,ALERT,211.48,295.76,60.022,1566521104,"201051344000569","174011545737251",20.34,20.30,0,284.04,357.08,2.7,0.7,0.000,1433260.7,1433260.7,13315,0,0,0,L,1122011218,1,119.97,121.78,0002,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566521162,781560.00
08/22/2019 20:45,2,0.186,ALERT,211.48,294.56,59.996,1566521104,"179051228000119","174011545737251",18.73,21.80,0,282.24,341.75,3.5,1.5,0.000,218689.3,218689.3,13436,0,0,0,L,46974696,1,120.42,122.23,0000,18,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566521163,781561.00
08/22/2019 21:00,2,0.000,ALERT,212.38,297.57,60.049,1566522004,"201051344000579","174011545737251",0.00,19.00,0,284.04,299.37,0.0,0.0,0.000,1434819.4,1434819.4,13332,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1566522006,781562.00
08/22/2019 21:00,2,0.000,ALERT,212.16,295.46,60.054,1566522004,"201051344001025","174011545737251",0.00,17.50,0,284.34,299.97,0.0,0.0,0.000,1420890.2,1420890.2,13318,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1566522008,781563.00
08/22/2019 21:00,2,0.000,ALERT,212.38,296.06,60.070,1566522004,"201051344001093","174011545737251",0.00,18.30,0,284.04,299.37,0.0,0.0,0.000,1401874.7,1401874.7,13363,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1566522010,781564.00
08/22/2019 21:00,2,0.000,ALERT,212.16,296.96,60.070,1566522004,"201051344000458","174011545737251",0.00,19.30,0,282.24,299.37,0.0,0.0,0.000,1414896.6,1414896.6,13321,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1566522012,781565.00
08/22/2019 21:00,2,0.000,ALERT,212.38,296.66,60.043,1566522004,"201051344000890","174011545737251",0.00,18.00,0,294.26,300.27,0.0,0.0,0.000,1417222.3,1417222.3,13333,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1566522013,781566.00
08/22/2019 21:00,2,0.000,ALERT,212.38,296.66,60.049,1566522004,"201051344000988","174011545737251",0.00,18.70,0,290.95,298.47,0.0,0.0,0.000,1067855.4,1067855.4,13315,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1566522015,781567.00
08/22/2019 21:00,2,0.000,ALERT,212.61,296.96,60.054,1566522004,"201051344000582","174011545737251",0.00,18.30,0,294.56,299.97,0.0,0.0,0.000,1393946.2,1393946.2,13319,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1566522017,781568.00
08/22/2019 21:00,2,0.000,ALERT,212.16,297.26,60.043,1566522004,"201051344000868","174011545737251",0.00,18.30,0,293.96,299.37,0.0,0.0,0.000,1402198.5,1402198.5,13320,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1566522019,781569.00
08/22/2019 21:00,2,0.000,ALERT,212.83,297.26,60.054,1566522004,"201051344000576","174011545737251",0.00,18.00,0,293.06,298.77,0.0,0.0,0.000,1417562.7,1417562.7,13351,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1566522021,781570.00
08/22/2019 21:00,2,0.000,ALERT,212.38,296.66,60.086,1566522004,"201051344001158","174011545737251",0.00,18.30,0,292.76,298.17,0.0,0.0,0.000,1395108.6,1395108.6,13315,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1566522022,781571.00
08/22/2019 21:00,2,0.000,ALERT,212.38,295.16,60.043,1566522004,"201051344000917","174011545737251",0.00,19.00,0,292.16,298.77,0.0,0.0,0.000,1411439.5,1411439.5,13364,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1566522024,781572.00
08/22/2019 21:00,2,0.000,ALERT,212.38,295.16,60.043,1566522004,"201051344000417","174011545737251",0.00,17.50,0,293.06,298.77,0.0,0.0,0.000,1109564.5,1109564.5,13360,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1566522026,781573.00
08/22/2019 21:00,2,0.000,ALERT,212.61,295.76,60.043,1566522004,"201051344000685","174011545737251",0.00,17.50,0,293.96,299.37,0.0,0.0,0.000,1417082.9,1417082.9,13336,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1566522028,781574.00
08/22/2019 21:00,2,0.000,ALERT,212.38,295.16,60.059,1566522004,"201051344000651","174011545737251",0.00,17.50,0,293.66,298.77,0.0,0.0,0.000,1412143.0,1412143.0,13323,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1566522030,781575.00
08/22/2019 21:00,2,0.000,ALERT,212.16,297.57,60.038,1566522004,"201051344000594","174011545737251",0.00,19.50,0,293.36,299.07,0.0,0.0,0.000,1421350.5,1421350.5,13327,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1566522032,781576.00
08/22/2019 21:00,2,0.000,ALERT,212.38,296.66,60.043,1566522004,"201051344000469","174011545737251",0.00,18.00,0,292.46,298.47,0.0,0.0,0.000,1401975.7,1401975.7,13344,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1566522033,781577.00
08/22/2019 21:00,2,0.000,ALERT,212.38,296.06,60.049,1566522004,"201051344000585","174011545737251",0.00,17.80,0,293.36,299.37,0.0,0.0,0.000,1428752.6,1428752.6,13313,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1566522035,781578.00
08/22/2019 21:00,2,0.000,ALERT,212.83,296.66,60.075,1566522004,"201051344000853","174011545737251",0.00,18.00,0,293.36,298.77,0.0,0.0,0.000,1424582.9,1424582.9,13331,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1566522037,781579.00
08/22/2019 21:00,2,0.000,ALERT,212.38,296.06,60.038,1566522004,"201051344001145","174011545737251",0.00,17.00,0,294.26,300.27,0.0,0.0,0.000,1426263.3,1426263.3,13356,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1566522039,781580.00
08/22/2019 21:00,2,0.000,ALERT,212.38,295.76,60.070,1566522004,"201051344000438","174011545737251",0.00,17.50,0,293.96,299.67,0.0,0.0,0.000,1419800.1,1419800.1,13328,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1566522041,781581.00
08/22/2019 21:00,2,0.000,ALERT,211.93,295.76,60.043,1566522004,"201051344001135","174011545737251",0.00,18.00,0,294.26,299.67,0.0,0.0,0.000,1407899.2,1407899.2,13306,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1566522043,781582.00
08/22/2019 21:00,2,0.000,ALERT,212.38,296.96,59.996,1566522004,"201051344000983","174011545737251",0.00,18.30,0,293.96,299.07,0.0,0.0,0.000,1422965.1,1422965.1,13321,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1566522044,781583.00
08/22/2019 21:00,2,0.000,ALERT,212.38,295.46,60.049,1566522004,"201051344001203","174011545737251",0.00,17.80,0,293.96,301.17,0.0,0.0,0.000,1416193.3,1416193.3,13339,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1566522046,781584.00
08/22/2019 21:00,2,0.000,ALERT,212.16,296.06,60.038,1566522004,"201051344001230","174011545737251",0.00,17.30,0,294.26,299.67,0.0,0.0,0.000,1409953.7,1409953.7,13377,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1566522048,781585.00
08/22/2019 21:00,2,0.000,ALERT,211.93,295.76,60.043,1566522004,"201051344000646","174011545737251",0.00,17.50,0,293.36,299.37,0.0,0.0,0.000,1404137.4,1404137.4,13339,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1566522050,781586.00
