ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2019 21:00,2,0.000,ALERT,212.61,296.66,60.043,1566522004,"201051344000867","174011545737251",0.00,19.50,0,293.36,299.07,0.0,0.0,0.000,1399976.6,1399976.6,13348,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1566522052,781587.00
08/22/2019 21:00,2,0.000,ALERT,213.06,296.66,60.054,1566522004,"201051344000633","174011545737251",0.00,18.70,0,291.55,297.87,0.0,0.0,0.000,1396376.4,1396376.4,13359,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1566522054,781588.00
08/22/2019 21:00,2,0.000,ALERT,211.93,295.76,60.038,1566522004,"201051344000955","174011545737251",0.00,17.80,0,293.96,299.07,0.0,0.0,0.000,1424946.2,1424946.2,13338,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1566522055,781589.00
08/22/2019 21:00,2,0.000,ALERT,212.61,296.06,60.070,1566522004,"201051344000648","174011545737251",0.00,17.80,0,292.76,298.77,0.0,0.0,0.000,1409550.9,1409550.9,13323,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1566522057,781590.00
08/22/2019 21:00,2,0.000,ALERT,212.83,296.96,60.054,1566522004,"201051344000645","174011545737251",0.00,18.70,0,293.36,298.47,0.0,0.0,0.000,1415602.7,1415602.7,13328,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1566522059,781591.00
08/22/2019 21:00,2,0.000,ALERT,212.38,297.26,60.043,1566522004,"201051344000569","174011545737251",0.00,18.70,0,293.96,299.37,0.0,0.0,0.000,1433260.7,1433260.7,13317,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1566522061,781592.00
08/22/2019 21:00,2,0.000,ALERT,212.83,296.66,60.043,1566522004,"179051228000119","174011545737251",0.00,20.00,0,291.55,298.17,0.0,0.0,0.000,218689.5,218689.5,13438,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566522063,781593.00
08/22/2019 21:15,2,0.000,ALERT,212.83,297.57,60.017,1566522904,"201051344000579","174011545737251",0.00,17.50,0,295.76,299.07,0.0,0.0,0.000,1434819.4,1434819.4,13334,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566522906,781594.00
08/22/2019 21:15,2,0.000,ALERT,213.51,296.96,60.028,1566522904,"201051344001025","174011545737251",0.00,16.30,0,293.66,299.67,0.0,0.0,0.000,1420890.2,1420890.2,13320,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566522908,781595.00
08/22/2019 21:15,2,0.000,ALERT,213.51,297.57,59.964,1566522904,"201051344001093","174011545737251",0.00,17.30,0,293.96,299.07,0.0,0.0,0.000,1401874.7,1401874.7,13365,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566522909,781596.00
08/22/2019 21:15,2,0.000,ALERT,212.61,296.96,60.012,1566522904,"201051344000458","174011545737251",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,1414896.6,1414896.6,13323,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566522911,781597.00
08/22/2019 21:15,2,0.000,ALERT,213.29,297.87,59.985,1566522904,"201051344000890","174011545737251",0.00,17.00,0,294.56,299.97,0.0,0.0,0.000,1417222.3,1417222.3,13335,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566522913,781598.00
08/22/2019 21:15,2,0.000,ALERT,212.83,296.96,60.012,1566522904,"201051344000988","174011545737251",0.00,17.30,0,291.85,298.17,0.0,0.0,0.000,1067855.4,1067855.4,13317,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566522915,781599.00
08/22/2019 21:15,2,0.000,ALERT,213.96,298.17,60.006,1566522904,"201051344000582","174011545737251",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,1393946.2,1393946.2,13321,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566522917,781600.00
08/22/2019 21:15,2,0.000,ALERT,212.83,297.57,60.049,1566522904,"201051344000868","174011545737251",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,1402198.5,1402198.5,13322,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566522918,781601.00
08/22/2019 21:15,2,0.000,ALERT,213.51,297.57,60.028,1566522904,"201051344000576","174011545737251",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,1417562.7,1417562.7,13353,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566522920,781602.00
08/22/2019 21:15,2,0.000,ALERT,213.06,296.66,60.017,1566522904,"201051344001158","174011545737251",0.00,17.00,0,294.56,297.87,0.0,0.0,0.000,1395108.6,1395108.6,13317,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566522922,781603.00
08/22/2019 21:15,2,0.000,ALERT,213.74,296.96,60.049,1566522904,"201051344000917","174011545737251",0.00,17.50,0,292.46,298.47,0.0,0.0,0.000,1411439.5,1411439.5,13366,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566522924,781604.00
08/22/2019 21:15,2,0.000,ALERT,213.74,296.96,60.001,1566522904,"201051344000417","174011545737251",0.00,16.70,0,293.36,298.17,0.0,0.0,0.000,1109564.5,1109564.5,13362,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566522926,781605.00
08/22/2019 21:15,2,0.000,ALERT,213.96,297.57,60.006,1566522904,"201051344000685","174011545737251",0.00,16.30,0,293.66,299.07,0.0,0.0,0.000,1417082.9,1417082.9,13338,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566522927,781606.00
08/22/2019 21:15,2,0.000,ALERT,213.74,296.96,60.001,1566522904,"201051344000651","174011545737251",0.00,16.30,0,293.36,298.47,0.0,0.0,0.000,1412143.0,1412143.0,13325,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566522929,781607.00
08/22/2019 21:15,2,0.000,ALERT,212.83,297.57,60.001,1566522904,"201051344000594","174011545737251",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,1421350.5,1421350.5,13329,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566522931,781608.00
08/22/2019 21:15,2,0.000,ALERT,213.06,296.66,59.959,1566522904,"201051344000469","174011545737251",0.00,16.30,0,293.96,298.17,0.0,0.0,0.000,1401975.7,1401975.7,13346,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566522933,781609.00
08/22/2019 21:15,2,0.000,ALERT,213.96,297.57,59.996,1566522904,"201051344000585","174011545737251",0.00,16.70,0,293.36,299.07,0.0,0.0,0.000,1428752.6,1428752.6,13315,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566522935,781610.00
08/22/2019 21:15,2,0.000,ALERT,213.51,296.66,59.996,1566522904,"201051344000853","174011545737251",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,1424582.9,1424582.9,13333,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566522937,781611.00
08/22/2019 21:15,2,0.000,ALERT,213.96,297.87,59.996,1566522904,"201051344001145","174011545737251",0.00,16.00,0,294.26,299.67,0.0,0.0,0.000,1426263.3,1426263.3,13358,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566522938,781612.00
08/22/2019 21:15,2,0.000,ALERT,213.74,297.57,59.964,1566522904,"201051344000438","174011545737251",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,1419800.1,1419800.1,13330,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566522940,781613.00
08/22/2019 21:15,2,0.000,ALERT,213.29,297.26,60.038,1566522904,"201051344001135","174011545737251",0.00,16.70,0,293.96,299.67,0.0,0.0,0.000,1407899.2,1407899.2,13308,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566522942,781614.00
08/22/2019 21:15,2,0.000,ALERT,213.06,297.26,60.028,1566522904,"201051344000983","174011545737251",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,1422965.1,1422965.1,13323,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566522944,781615.00
08/22/2019 21:15,2,0.000,ALERT,213.51,297.26,59.996,1566522904,"201051344001203","174011545737251",0.00,16.70,0,293.96,300.87,0.0,0.0,0.000,1416193.3,1416193.3,13341,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566522946,781616.00
08/22/2019 21:15,2,0.000,ALERT,213.51,297.57,60.001,1566522904,"201051344001230","174011545737251",0.00,16.00,0,293.96,299.37,0.0,0.0,0.000,1409953.7,1409953.7,13379,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566522948,781617.00
08/22/2019 21:15,2,0.000,ALERT,213.06,296.96,59.996,1566522904,"201051344000646","174011545737251",0.00,16.30,0,293.06,298.77,0.0,0.0,0.000,1404137.4,1404137.4,13341,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566522950,781618.00
08/22/2019 21:15,2,0.000,ALERT,213.06,296.66,59.985,1566522904,"201051344000867","174011545737251",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,1399976.6,1399976.6,13350,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566522952,781619.00
08/22/2019 21:15,2,0.000,ALERT,213.51,296.36,60.038,1566522904,"201051344000633","174011545737251",0.00,17.30,0,293.36,298.17,0.0,0.0,0.000,1396376.4,1396376.4,13361,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566522953,781620.00
08/22/2019 21:15,2,0.000,ALERT,213.29,297.26,60.022,1566522904,"201051344000955","174011545737251",0.00,16.70,0,293.96,298.77,0.0,0.0,0.000,1424946.2,1424946.2,13340,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566522955,781621.00
08/22/2019 21:15,2,0.000,ALERT,213.06,296.06,60.001,1566522904,"201051344000648","174011545737251",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,1409550.9,1409550.9,13325,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566522957,781622.00
08/22/2019 21:15,2,0.000,ALERT,213.29,296.66,59.996,1566522904,"201051344000645","174011545737251",0.00,17.50,0,295.16,298.47,0.0,0.0,0.000,1415602.7,1415602.7,13330,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566522959,781623.00
08/22/2019 21:15,2,0.000,ALERT,212.83,297.57,59.964,1566522904,"201051344000569","174011545737251",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,1433260.7,1433260.7,13319,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566522961,781624.00
08/22/2019 21:15,2,0.000,ALERT,213.06,296.36,60.001,1566522904,"179051228000119","174011545737251",0.00,19.00,0,293.36,298.17,0.0,0.0,0.000,218689.5,218689.5,13440,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566522962,781625.00
08/22/2019 21:30,2,0.000,ALERT,212.83,297.57,60.001,1566523804,"201051344000579","174011545737251",0.00,16.70,0,295.46,299.07,0.0,0.0,0.000,1434819.4,1434819.4,13336,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566523806,781626.00
08/22/2019 21:30,2,0.000,ALERT,213.51,296.66,60.001,1566523804,"201051344001025","174011545737251",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,1420890.2,1420890.2,13322,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566523808,781627.00
08/22/2019 21:30,2,0.000,ALERT,213.51,297.26,60.006,1566523804,"201051344001093","174011545737251",0.00,16.30,0,294.86,298.47,0.0,0.0,0.000,1401874.7,1401874.7,13367,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566523810,781628.00
08/22/2019 21:30,2,0.000,ALERT,212.83,296.96,60.043,1566523804,"201051344000458","174011545737251",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,1414896.6,1414896.6,13325,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566523811,781629.00
08/22/2019 21:30,2,0.000,ALERT,213.51,297.87,60.006,1566523804,"201051344000890","174011545737251",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,1417222.3,1417222.3,13337,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566523813,781630.00
08/22/2019 21:30,2,0.000,ALERT,212.83,296.96,60.012,1566523804,"201051344000988","174011545737251",0.00,16.00,0,292.76,298.17,0.0,0.0,0.000,1067855.4,1067855.4,13319,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566523815,781631.00
08/22/2019 21:30,2,0.000,ALERT,213.96,298.47,60.017,1566523804,"201051344000582","174011545737251",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,1393946.2,1393946.2,13323,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566523817,781632.00
08/22/2019 21:30,2,0.000,ALERT,212.83,297.57,60.017,1566523804,"201051344000868","174011545737251",0.00,15.80,0,295.76,299.07,0.0,0.0,0.000,1402198.5,1402198.5,13324,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566523819,781633.00
08/22/2019 21:30,2,0.000,ALERT,213.29,297.57,59.996,1566523804,"201051344000576","174011545737251",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,1417562.7,1417562.7,13355,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566523821,781634.00
08/22/2019 21:30,2,0.000,ALERT,212.83,296.96,60.006,1566523804,"201051344001158","174011545737251",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,1395108.6,1395108.6,13319,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566523822,781635.00
08/22/2019 21:30,2,0.000,ALERT,213.51,296.96,60.017,1566523804,"201051344000917","174011545737251",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,1411439.5,1411439.5,13368,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566523824,781636.00
08/22/2019 21:30,2,0.000,ALERT,213.74,296.96,59.985,1566523804,"201051344000417","174011545737251",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,1109564.5,1109564.5,13364,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566523826,781637.00
08/22/2019 21:30,2,0.000,ALERT,213.96,297.57,60.006,1566523804,"201051344000685","174011545737251",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,1417082.9,1417082.9,13340,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566523828,781638.00
08/22/2019 21:30,2,0.000,ALERT,213.74,296.96,59.990,1566523804,"201051344000651","174011545737251",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,1412143.0,1412143.0,13327,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566523830,781639.00
08/22/2019 21:30,2,0.000,ALERT,212.61,297.57,60.006,1566523804,"201051344000594","174011545737251",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,1421350.5,1421350.5,13331,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566523832,781640.00
08/22/2019 21:30,2,0.000,ALERT,213.06,296.96,60.049,1566523804,"201051344000469","174011545737251",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,1401975.7,1401975.7,13348,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566523834,781641.00
08/22/2019 21:30,2,0.000,ALERT,213.74,297.57,60.017,1566523804,"201051344000585","174011545737251",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,1428752.6,1428752.6,13317,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566523835,781642.00
08/22/2019 21:30,2,0.000,ALERT,213.29,296.96,60.001,1566523804,"201051344000853","174011545737251",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,1424582.9,1424582.9,13335,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566523837,781643.00
08/22/2019 21:30,2,0.000,ALERT,213.96,297.87,60.033,1566523804,"201051344001145","174011545737251",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,1426263.3,1426263.3,13360,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566523839,781644.00
08/22/2019 21:30,2,0.000,ALERT,213.74,297.26,59.975,1566523804,"201051344000438","174011545737251",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,1419800.1,1419800.1,13332,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566523841,781645.00
08/22/2019 21:30,2,0.000,ALERT,213.29,297.26,60.001,1566523804,"201051344001135","174011545737251",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,1407899.2,1407899.2,13310,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566523843,781646.00
08/22/2019 21:30,2,0.000,ALERT,212.83,296.96,60.033,1566523804,"201051344000983","174011545737251",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,1422965.1,1422965.1,13325,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566523845,781647.00
08/22/2019 21:30,2,0.000,ALERT,213.51,297.26,60.006,1566523804,"201051344001203","174011545737251",0.00,15.80,0,294.86,300.27,0.0,0.0,0.000,1416193.3,1416193.3,13343,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566523846,781648.00
08/22/2019 21:30,2,0.000,ALERT,213.51,297.87,60.001,1566523804,"201051344001230","174011545737251",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,1409953.7,1409953.7,13381,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566523849,781649.00
08/22/2019 21:30,2,0.000,ALERT,213.06,297.26,60.001,1566523804,"201051344000646","174011545737251",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,1404137.4,1404137.4,13343,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566523850,781650.00
08/22/2019 21:30,2,0.000,ALERT,213.06,296.96,60.006,1566523804,"201051344000867","174011545737251",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,1399976.6,1399976.6,13352,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566523852,781651.00
08/22/2019 21:30,2,0.000,ALERT,213.29,296.36,59.996,1566523804,"201051344000633","174011545737251",0.00,16.00,0,293.06,297.87,0.0,0.0,0.000,1396376.4,1396376.4,13363,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566523854,781652.00
08/22/2019 21:30,2,0.000,ALERT,212.83,296.96,59.990,1566523804,"201051344000955","174011545737251",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,1424946.2,1424946.2,13342,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566523856,781653.00
08/22/2019 21:30,2,0.000,ALERT,213.06,296.06,59.985,1566523804,"201051344000648","174011545737251",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,1409550.9,1409550.9,13327,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566523858,781654.00
08/22/2019 21:30,2,0.000,ALERT,213.29,296.66,59.985,1566523804,"201051344000645","174011545737251",0.00,16.30,0,294.86,298.47,0.0,0.0,0.000,1415602.7,1415602.7,13332,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566523859,781655.00
08/22/2019 21:30,2,0.000,ALERT,212.83,297.26,60.028,1566523804,"201051344000569","174011545737251",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,1433260.7,1433260.7,13321,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566523861,781656.00
08/22/2019 21:30,2,0.000,ALERT,213.06,296.36,59.985,1566523804,"179051228000119","174011545737251",0.00,17.80,0,293.36,298.17,0.0,0.0,0.000,218689.5,218689.5,13442,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566523863,781657.00
08/22/2019 21:45,2,0.000,ALERT,211.93,296.36,60.001,1566524704,"201051344000579","174011545737251",0.00,15.80,0,295.46,299.07,0.0,0.0,0.000,1434819.4,1434819.4,13338,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566524706,781658.00
08/22/2019 21:45,2,0.000,ALERT,212.16,296.06,60.001,1566524704,"201051344001025","174011545737251",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,1420890.2,1420890.2,13324,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566524708,781659.00
08/22/2019 21:45,2,0.000,ALERT,212.16,296.66,60.017,1566524704,"201051344001093","174011545737251",0.00,15.50,0,295.16,298.77,0.0,0.0,0.000,1401874.7,1401874.7,13369,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566524710,781660.00
08/22/2019 21:45,2,0.000,ALERT,211.70,296.06,60.001,1566524704,"201051344000458","174011545737251",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,1414896.6,1414896.6,13327,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566524712,781661.00
08/22/2019 21:45,2,0.000,ALERT,211.93,296.96,60.001,1566524704,"201051344000890","174011545737251",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,1417222.3,1417222.3,13339,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566524714,781662.00
08/22/2019 21:45,2,0.000,ALERT,211.70,295.46,59.985,1566524704,"201051344000988","174011545737251",0.00,15.50,0,292.46,298.47,0.0,0.0,0.000,1067855.4,1067855.4,13321,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566524715,781663.00
08/22/2019 21:45,2,0.000,ALERT,212.61,297.57,59.990,1566524704,"201051344000582","174011545737251",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,1393946.2,1393946.2,13325,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566524717,781664.00
08/22/2019 21:45,2,0.000,ALERT,211.70,296.36,59.985,1566524704,"201051344000868","174011545737251",0.00,15.30,0,295.76,299.37,0.0,0.0,0.000,1402198.5,1402198.5,13326,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566524719,781665.00
08/22/2019 21:45,2,0.000,ALERT,212.16,296.36,60.001,1566524704,"201051344000576","174011545737251",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,1417562.7,1417562.7,13357,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566524721,781666.00
08/22/2019 21:45,2,0.000,ALERT,211.93,295.76,60.006,1566524704,"201051344001158","174011545737251",0.00,15.30,0,294.56,298.17,0.0,0.0,0.000,1395108.6,1395108.6,13321,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566524723,781667.00
08/22/2019 21:45,2,0.000,ALERT,212.38,296.36,60.001,1566524704,"201051344000917","174011545737251",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,1411439.5,1411439.5,13370,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566524725,781668.00
08/22/2019 21:45,2,0.000,ALERT,212.16,295.76,60.006,1566524704,"201051344000417","174011545737251",0.00,15.00,0,294.86,298.47,0.0,0.0,0.000,1109564.5,1109564.5,13366,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566524727,781669.00
08/22/2019 21:45,2,0.000,ALERT,212.83,296.96,60.001,1566524704,"201051344000685","174011545737251",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,1417082.9,1417082.9,13342,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566524728,781670.00
08/22/2019 21:45,2,0.000,ALERT,212.38,296.06,60.001,1566524704,"201051344000651","174011545737251",0.00,14.30,0,294.86,298.47,0.0,0.0,0.000,1412143.0,1412143.0,13329,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566524730,781671.00
08/22/2019 21:45,2,0.000,ALERT,211.70,296.66,60.006,1566524704,"201051344000594","174011545737251",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,1421350.5,1421350.5,13333,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566524732,781672.00
08/22/2019 21:45,2,0.000,ALERT,211.70,295.76,60.001,1566524704,"201051344000469","174011545737251",0.00,14.70,0,293.96,298.17,0.0,0.0,0.000,1401975.7,1401975.7,13350,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566524734,781673.00
08/22/2019 21:45,2,0.000,ALERT,212.61,296.96,60.001,1566524704,"201051344000585","174011545737251",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,1428752.6,1428752.6,13319,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566524736,781674.00
08/22/2019 21:45,2,0.000,ALERT,212.38,295.76,60.006,1566524704,"201051344000853","174011545737251",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,1424582.9,1424582.9,13337,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566524738,781675.00
08/22/2019 21:45,2,0.000,ALERT,212.61,297.26,60.038,1566524704,"201051344001145","174011545737251",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,1426263.3,1426263.3,13362,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566524740,781676.00
08/22/2019 21:45,2,0.000,ALERT,212.38,296.96,60.006,1566524704,"201051344000438","174011545737251",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,1419800.1,1419800.1,13334,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566524741,781677.00
08/22/2019 21:45,2,0.000,ALERT,211.93,296.66,60.006,1566524704,"201051344001135","174011545737251",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,1407899.2,1407899.2,13312,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566524743,781678.00
08/22/2019 21:45,2,0.000,ALERT,211.70,295.76,60.038,1566524704,"201051344000983","174011545737251",0.00,15.30,0,295.16,298.77,0.0,0.0,0.000,1422965.1,1422965.1,13327,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566524745,781679.00
08/22/2019 21:45,2,0.000,ALERT,212.38,296.66,60.022,1566524704,"201051344001203","174011545737251",0.00,15.00,0,295.16,300.57,0.0,0.0,0.000,1416193.3,1416193.3,13345,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566524747,781680.00
08/22/2019 21:45,2,0.000,ALERT,212.38,297.26,60.001,1566524704,"201051344001230","174011545737251",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,1409953.7,1409953.7,13383,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566524749,781681.00
08/22/2019 21:45,2,0.000,ALERT,211.93,296.96,60.017,1566524704,"201051344000646","174011545737251",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,1404137.4,1404137.4,13345,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566524751,781682.00
08/22/2019 21:45,2,0.000,ALERT,211.93,295.76,60.001,1566524704,"201051344000867","174011545737251",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,1399976.6,1399976.6,13354,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566524753,781683.00
08/22/2019 21:45,2,0.000,ALERT,212.38,295.46,59.959,1566524704,"201051344000633","174011545737251",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,1396376.4,1396376.4,13365,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566524755,781684.00
08/22/2019 21:45,2,0.000,ALERT,212.16,297.26,60.006,1566524704,"201051344000955","174011545737251",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,1424946.2,1424946.2,13344,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566524757,781685.00
08/22/2019 21:45,2,0.000,ALERT,211.93,295.46,60.022,1566524704,"201051344000648","174011545737251",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,1409550.9,1409550.9,13329,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566524759,781686.00
08/22/2019 21:45,2,0.000,ALERT,212.16,295.76,60.033,1566524704,"201051344000645","174011545737251",0.00,15.80,0,294.56,298.17,0.0,0.0,0.000,1415602.7,1415602.7,13334,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566524761,781687.00
08/22/2019 21:45,2,0.000,ALERT,211.70,296.06,59.996,1566524704,"201051344000569","174011545737251",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,1433260.7,1433260.7,13323,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566524762,781688.00
08/22/2019 21:45,2,0.000,ALERT,212.16,295.16,59.990,1566524704,"179051228000119","174011545737251",0.00,17.00,0,293.36,298.17,0.0,0.0,0.000,218689.5,218689.5,13444,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566524764,781689.00
08/22/2019 22:00,2,0.000,ALERT,212.16,297.26,60.049,1566525603,"201051344000579","174011545737251",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,1434819.4,1434819.4,13340,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566525606,781690.00
08/22/2019 22:00,2,0.000,ALERT,212.38,296.36,60.043,1566525603,"201051344001025","174011545737251",0.00,14.00,0,294.26,300.27,0.0,0.0,0.000,1420890.2,1420890.2,13326,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566525607,781691.00
08/22/2019 22:00,2,0.000,ALERT,212.38,296.96,60.038,1566525603,"201051344001093","174011545737251",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,1401874.7,1401874.7,13371,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566525609,781692.00
08/22/2019 22:00,2,0.000,ALERT,212.16,296.96,60.038,1566525603,"201051344000458","174011545737251",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,1414896.6,1414896.6,13329,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566525611,781693.00
08/22/2019 22:00,2,0.000,ALERT,212.38,297.57,60.033,1566525603,"201051344000890","174011545737251",0.00,14.70,0,294.86,300.57,0.0,0.0,0.000,1417222.3,1417222.3,13341,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566525613,781694.00
08/22/2019 22:00,2,0.000,ALERT,211.93,296.66,60.017,1566525603,"201051344000988","174011545737251",0.00,15.00,0,291.55,298.17,0.0,0.0,0.000,1067855.4,1067855.4,13323,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566525615,781695.00
08/22/2019 22:00,2,0.000,ALERT,212.83,298.17,60.043,1566525603,"201051344000582","174011545737251",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,1393946.2,1393946.2,13327,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566525617,781696.00
08/22/2019 22:00,2,0.000,ALERT,212.16,297.26,60.049,1566525603,"201051344000868","174011545737251",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,1402198.5,1402198.5,13328,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566525619,781697.00
08/22/2019 22:00,2,0.000,ALERT,212.61,297.26,60.028,1566525603,"201051344000576","174011545737251",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,1417562.7,1417562.7,13359,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566525621,781698.00
08/22/2019 22:00,2,0.000,ALERT,212.16,296.66,60.038,1566525603,"201051344001158","174011545737251",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,1395108.6,1395108.6,13323,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566525622,781699.00
08/22/2019 22:00,2,0.000,ALERT,212.61,296.66,60.033,1566525603,"201051344000917","174011545737251",0.00,15.30,0,293.36,299.07,0.0,0.0,0.000,1411439.5,1411439.5,13372,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566525624,781700.00
08/22/2019 22:00,2,0.000,ALERT,212.61,296.66,60.038,1566525603,"201051344000417","174011545737251",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,1109564.5,1109564.5,13368,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566525626,781701.00
08/22/2019 22:00,2,0.000,ALERT,212.83,297.26,60.033,1566525603,"201051344000685","174011545737251",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,1417082.9,1417082.9,13344,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566525628,781702.00
08/22/2019 22:00,2,0.000,ALERT,212.61,296.36,59.990,1566525603,"201051344000651","174011545737251",0.00,13.70,0,294.26,299.37,0.0,0.0,0.000,1412143.0,1412143.0,13331,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566525630,781703.00
08/22/2019 22:00,2,0.000,ALERT,211.93,297.57,60.017,1566525603,"201051344000594","174011545737251",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,1421350.5,1421350.5,13335,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566525631,781704.00
08/22/2019 22:00,2,0.000,ALERT,212.16,296.66,60.028,1566525603,"201051344000469","174011545737251",0.00,14.00,0,293.06,298.17,0.0,0.0,0.000,1401975.7,1401975.7,13352,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566525633,781705.00
08/22/2019 22:00,2,0.000,ALERT,212.61,297.26,60.012,1566525603,"201051344000585","174011545737251",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,1428752.6,1428752.6,13321,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566525635,781706.00
08/22/2019 22:00,2,0.000,ALERT,212.61,296.66,60.038,1566525603,"201051344000853","174011545737251",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,1424582.9,1424582.9,13339,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566525637,781707.00
08/22/2019 22:00,2,0.000,ALERT,212.83,297.57,60.059,1566525603,"201051344001145","174011545737251",0.00,14.00,0,295.46,300.57,0.0,0.0,0.000,1426263.3,1426263.3,13364,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566525639,781708.00
08/22/2019 22:00,2,0.000,ALERT,212.61,297.26,60.012,1566525603,"201051344000438","174011545737251",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,1419800.1,1419800.1,13336,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566525641,781709.00
08/22/2019 22:00,2,0.000,ALERT,212.16,297.26,60.028,1566525603,"201051344001135","174011545737251",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,1407899.2,1407899.2,13314,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566525642,781710.00
08/22/2019 22:00,2,0.000,ALERT,212.16,296.96,60.038,1566525603,"201051344000983","174011545737251",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,1422965.1,1422965.1,13329,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566525644,781711.00
08/22/2019 22:00,2,0.000,ALERT,212.61,296.96,59.996,1566525603,"201051344001203","174011545737251",0.00,14.30,0,294.86,301.47,0.0,0.0,0.000,1416193.3,1416193.3,13347,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566525646,781712.00
08/22/2019 22:00,2,0.000,ALERT,212.61,297.87,60.022,1566525603,"201051344001230","174011545737251",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,1409953.7,1409953.7,13385,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566525648,781713.00
08/22/2019 22:00,2,0.000,ALERT,212.16,297.26,60.022,1566525603,"201051344000646","174011545737251",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,1404137.4,1404137.4,13347,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566525650,781714.00
08/22/2019 22:00,2,0.000,ALERT,212.61,296.66,60.022,1566525603,"201051344000867","174011545737251",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,1399976.6,1399976.6,13356,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566525652,781715.00
08/22/2019 22:00,2,0.000,ALERT,212.83,296.36,60.028,1566525603,"201051344000633","174011545737251",0.00,14.70,0,292.16,297.87,0.0,0.0,0.000,1396376.4,1396376.4,13367,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566525654,781716.00
08/22/2019 22:00,2,0.000,ALERT,212.16,297.26,59.980,1566525603,"201051344000955","174011545737251",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,1424946.2,1424946.2,13346,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566525656,781717.00
08/22/2019 22:00,2,0.000,ALERT,212.38,296.06,59.980,1566525603,"201051344000648","174011545737251",0.00,14.30,0,293.66,298.47,0.0,0.0,0.000,1409550.9,1409550.9,13331,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566525657,781718.00
08/22/2019 22:00,2,0.000,ALERT,212.61,296.66,60.033,1566525603,"201051344000645","174011545737251",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,1415602.7,1415602.7,13336,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566525659,781719.00
08/22/2019 22:00,2,0.000,ALERT,212.16,297.26,60.022,1566525603,"201051344000569","174011545737251",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,1433260.7,1433260.7,13325,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566525661,781720.00
08/22/2019 22:00,2,0.000,ALERT,212.38,296.06,60.001,1566525603,"179051228000119","174011545737251",0.00,16.30,0,292.16,298.17,0.0,0.0,0.000,218689.5,218689.5,13447,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566525663,781721.00
08/22/2019 22:15,2,0.000,ALERT,213.06,298.17,59.996,1566526504,"201051344000579","174011545737251",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,1434819.4,1434819.4,13342,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566526506,781722.00
08/22/2019 22:15,2,0.000,ALERT,213.96,298.17,59.990,1566526504,"201051344001025","174011545737251",0.00,13.30,0,294.56,300.57,0.0,0.0,0.000,1420890.2,1420890.2,13328,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566526508,781723.00
08/22/2019 22:15,2,0.000,ALERT,214.19,298.77,60.006,1566526504,"201051344001093","174011545737251",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,1401874.7,1401874.7,13373,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566526510,781724.00
08/22/2019 22:15,2,0.000,ALERT,213.06,297.87,60.006,1566526504,"201051344000458","174011545737251",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,1414896.6,1414896.6,13331,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566526512,781725.00
08/22/2019 22:15,2,0.000,ALERT,213.96,299.07,60.033,1566526504,"201051344000890","174011545737251",0.00,14.30,0,295.76,300.87,0.0,0.0,0.000,1417222.3,1417222.3,13343,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566526514,781726.00
08/22/2019 22:15,2,0.000,ALERT,213.06,297.26,60.001,1566526504,"201051344000988","174011545737251",0.00,14.70,0,292.46,298.77,0.0,0.0,0.000,1067855.4,1067855.4,13325,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566526516,781727.00
08/22/2019 22:15,2,0.000,ALERT,214.64,299.67,60.006,1566526504,"201051344000582","174011545737251",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,1393946.2,1393946.2,13329,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566526517,781728.00
08/22/2019 22:15,2,0.000,ALERT,213.06,298.17,60.001,1566526504,"201051344000868","174011545737251",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,1402198.5,1402198.5,13330,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566526519,781729.00
08/22/2019 22:15,2,0.000,ALERT,213.51,297.87,60.006,1566526504,"201051344000576","174011545737251",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,1417562.7,1417562.7,13361,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566526521,781730.00
