ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2019 22:15,2,0.000,ALERT,213.29,297.26,59.990,1566526504,"201051344001158","174011545737251",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,1395108.6,1395108.6,13325,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566526523,781731.00
08/22/2019 22:15,2,0.000,ALERT,214.41,298.47,60.001,1566526504,"201051344000917","174011545737251",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,1411439.5,1411439.5,13374,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566526525,781732.00
08/22/2019 22:15,2,0.000,ALERT,214.41,298.17,59.985,1566526504,"201051344000417","174011545737251",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,1109564.5,1109564.5,13370,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566526526,781733.00
08/22/2019 22:15,2,0.000,ALERT,214.64,298.77,60.006,1566526504,"201051344000685","174011545737251",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,1417082.9,1417082.9,13346,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566526528,781734.00
08/22/2019 22:15,2,0.000,ALERT,214.41,298.17,60.001,1566526504,"201051344000651","174011545737251",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,1412143.0,1412143.0,13333,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566526530,781735.00
08/22/2019 22:15,2,0.000,ALERT,213.06,298.17,59.953,1566526504,"201051344000594","174011545737251",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,1421350.5,1421350.5,13337,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566526532,781736.00
08/22/2019 22:15,2,0.000,ALERT,213.29,297.26,59.996,1566526504,"201051344000469","174011545737251",0.00,13.70,0,293.36,298.77,0.0,0.0,0.000,1401975.7,1401975.7,13354,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566526534,781737.00
08/22/2019 22:15,2,0.000,ALERT,214.41,299.07,60.001,1566526504,"201051344000585","174011545737251",0.00,14.00,0,294.56,300.27,0.0,0.0,0.000,1428752.6,1428752.6,13323,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566526536,781738.00
08/22/2019 22:15,2,0.000,ALERT,213.96,297.57,60.001,1566526504,"201051344000853","174011545737251",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,1424582.9,1424582.9,13341,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566526538,781739.00
08/22/2019 22:15,2,0.000,ALERT,214.64,299.37,60.043,1566526504,"201051344001145","174011545737251",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,1426263.3,1426263.3,13366,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566526540,781740.00
08/22/2019 22:15,2,0.000,ALERT,214.41,299.07,60.001,1566526504,"201051344000438","174011545737251",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,1419800.1,1419800.1,13338,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566526541,781741.00
08/22/2019 22:15,2,0.000,ALERT,213.96,298.77,60.001,1566526504,"201051344001135","174011545737251",0.00,14.00,0,295.46,300.57,0.0,0.0,0.000,1407899.2,1407899.2,13316,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566526543,781742.00
08/22/2019 22:15,2,0.000,ALERT,213.29,297.57,60.001,1566526504,"201051344000983","174011545737251",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,1422965.1,1422965.1,13331,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566526545,781743.00
08/22/2019 22:15,2,0.000,ALERT,214.41,298.77,60.006,1566526504,"201051344001203","174011545737251",0.00,14.00,0,295.16,301.77,0.0,0.0,0.000,1416193.3,1416193.3,13349,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566526547,781744.00
08/22/2019 22:15,2,0.000,ALERT,214.19,299.37,59.964,1566526504,"201051344001230","174011545737251",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,1409953.7,1409953.7,13387,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566526549,781745.00
08/22/2019 22:15,2,0.000,ALERT,213.74,298.77,60.054,1566526504,"201051344000646","174011545737251",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,1404137.4,1404137.4,13349,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566526551,781746.00
08/22/2019 22:15,2,0.000,ALERT,213.51,297.57,59.964,1566526504,"201051344000867","174011545737251",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,1399976.6,1399976.6,13358,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566526553,781747.00
08/22/2019 22:15,2,0.000,ALERT,213.96,297.57,59.959,1566526504,"201051344000633","174011545737251",0.00,14.30,0,293.06,298.47,0.0,0.0,0.000,1396376.4,1396376.4,13369,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566526555,781748.00
08/22/2019 22:15,2,0.000,ALERT,213.74,298.77,60.006,1566526504,"201051344000955","174011545737251",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,1424946.2,1424946.2,13348,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566526556,781749.00
08/22/2019 22:15,2,0.000,ALERT,213.51,296.96,60.017,1566526504,"201051344000648","174011545737251",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,1409550.9,1409550.9,13333,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566526558,781750.00
08/22/2019 22:15,2,0.000,ALERT,213.74,297.57,60.001,1566526504,"201051344000645","174011545737251",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,1415602.7,1415602.7,13338,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566526560,781751.00
08/22/2019 22:15,2,0.000,ALERT,213.29,298.17,59.975,1566526504,"201051344000569","174011545737251",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,1433260.7,1433260.7,13327,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566526562,781752.00
08/22/2019 22:15,2,0.000,ALERT,213.51,296.96,60.006,1566526504,"179051228000119","174011545737251",0.00,16.00,0,293.36,298.47,0.0,0.0,0.000,218689.5,218689.5,13449,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566526564,781753.00
08/22/2019 22:30,2,0.000,ALERT,213.06,298.47,60.012,1566527404,"201051344000579","174011545737251",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,1434819.4,1434819.4,13344,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566527406,781754.00
08/22/2019 22:30,2,0.000,ALERT,213.51,297.87,60.022,1566527404,"201051344001025","174011545737251",0.00,13.30,0,295.46,300.87,0.0,0.0,0.000,1420890.2,1420890.2,13330,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566527407,781755.00
08/22/2019 22:30,2,0.000,ALERT,213.74,298.47,60.006,1566527404,"201051344001093","174011545737251",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,1401874.7,1401874.7,13375,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566527409,781756.00
08/22/2019 22:30,2,0.000,ALERT,213.06,298.17,60.006,1566527404,"201051344000458","174011545737251",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,1414896.6,1414896.6,13333,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566527411,781757.00
08/22/2019 22:30,2,0.000,ALERT,213.74,299.07,60.049,1566527404,"201051344000890","174011545737251",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,1417222.3,1417222.3,13345,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566527413,781758.00
08/22/2019 22:30,2,0.000,ALERT,213.29,298.17,60.001,1566527404,"201051344000988","174011545737251",0.00,14.00,0,293.06,298.77,0.0,0.0,0.000,1067855.4,1067855.4,13327,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566527415,781759.00
08/22/2019 22:30,2,0.000,ALERT,214.19,299.37,60.006,1566527404,"201051344000582","174011545737251",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,1393946.2,1393946.2,13331,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566527417,781760.00
08/22/2019 22:30,2,0.000,ALERT,213.29,298.77,60.001,1566527404,"201051344000868","174011545737251",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,1402198.5,1402198.5,13332,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566527418,781761.00
08/22/2019 22:30,2,0.000,ALERT,213.74,298.47,59.996,1566527404,"201051344000576","174011545737251",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,1417562.7,1417562.7,13363,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566527420,781762.00
08/22/2019 22:30,2,0.000,ALERT,213.29,297.87,59.996,1566527404,"201051344001158","174011545737251",0.00,13.70,0,295.16,298.77,0.0,0.0,0.000,1395108.6,1395108.6,13327,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566527422,781763.00
08/22/2019 22:30,2,0.000,ALERT,213.74,297.87,60.033,1566527404,"201051344000917","174011545737251",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,1411439.5,1411439.5,13376,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566527424,781764.00
08/22/2019 22:30,2,0.000,ALERT,213.96,297.87,59.996,1566527404,"201051344000417","174011545737251",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,1109564.5,1109564.5,13372,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566527426,781765.00
08/22/2019 22:30,2,0.000,ALERT,213.96,298.47,60.001,1566527404,"201051344000685","174011545737251",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,1417082.9,1417082.9,13348,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566527428,781766.00
08/22/2019 22:30,2,0.000,ALERT,213.74,297.57,60.001,1566527404,"201051344000651","174011545737251",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,1412143.0,1412143.0,13335,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566527430,781767.00
08/22/2019 22:30,2,0.000,ALERT,213.06,298.77,60.001,1566527404,"201051344000594","174011545737251",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,1421350.5,1421350.5,13339,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566527431,781768.00
08/22/2019 22:30,2,0.000,ALERT,213.29,298.17,59.990,1566527404,"201051344000469","174011545737251",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,1401975.7,1401975.7,13356,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566527433,781769.00
08/22/2019 22:30,2,0.000,ALERT,213.96,298.47,60.001,1566527404,"201051344000585","174011545737251",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,1428752.6,1428752.6,13325,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566527435,781770.00
08/22/2019 22:30,2,0.000,ALERT,213.74,297.87,60.049,1566527404,"201051344000853","174011545737251",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,1424582.9,1424582.9,13343,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566527437,781771.00
08/22/2019 22:30,2,0.000,ALERT,213.96,298.77,59.975,1566527404,"201051344001145","174011545737251",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,1426263.3,1426263.3,13368,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566527439,781772.00
08/22/2019 22:30,2,0.000,ALERT,213.96,298.47,59.990,1566527404,"201051344000438","174011545737251",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,1419800.1,1419800.1,13340,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566527440,781773.00
08/22/2019 22:30,2,0.000,ALERT,213.51,298.47,59.969,1566527404,"201051344001135","174011545737251",0.00,13.70,0,296.06,301.17,0.0,0.0,0.000,1407899.2,1407899.2,13318,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566527442,781774.00
08/22/2019 22:30,2,0.000,ALERT,213.29,298.47,60.001,1566527404,"201051344000983","174011545737251",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,1422965.1,1422965.1,13333,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566527444,781775.00
08/22/2019 22:30,2,0.000,ALERT,213.74,298.17,60.001,1566527404,"201051344001203","174011545737251",0.00,13.70,0,295.76,302.07,0.0,0.0,0.000,1416193.3,1416193.3,13351,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566527446,781776.00
08/22/2019 22:30,2,0.000,ALERT,213.51,298.77,60.001,1566527404,"201051344001230","174011545737251",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,1409953.7,1409953.7,13389,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566527448,781777.00
08/22/2019 22:30,2,0.000,ALERT,213.29,298.17,59.996,1566527404,"201051344000646","174011545737251",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,1404137.4,1404137.4,13351,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566527450,781778.00
08/22/2019 22:30,2,0.000,ALERT,213.51,297.87,60.006,1566527404,"201051344000867","174011545737251",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,1399976.6,1399976.6,13360,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566527452,781779.00
08/22/2019 22:30,2,0.000,ALERT,213.96,297.87,59.996,1566527404,"201051344000633","174011545737251",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,1396376.4,1396376.4,13371,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566527453,781780.00
08/22/2019 22:30,2,0.000,ALERT,213.29,298.47,60.038,1566527404,"201051344000955","174011545737251",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,1424946.2,1424946.2,13350,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566527455,781781.00
08/22/2019 22:30,2,0.000,ALERT,213.29,297.26,60.006,1566527404,"201051344000648","174011545737251",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,1409550.9,1409550.9,13335,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566527457,781782.00
08/22/2019 22:30,2,0.000,ALERT,213.74,298.17,59.980,1566527404,"201051344000645","174011545737251",0.00,14.70,0,295.76,299.07,0.0,0.0,0.000,1415602.7,1415602.7,13340,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566527459,781783.00
08/22/2019 22:30,2,0.000,ALERT,213.29,298.47,60.001,1566527404,"201051344000569","174011545737251",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,1433260.7,1433260.7,13329,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566527461,781784.00
08/22/2019 22:30,2,0.000,ALERT,213.51,297.57,60.006,1566527404,"179051228000119","174011545737251",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,218689.5,218689.5,13451,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566527463,781785.00
08/22/2019 22:45,2,0.000,ALERT,212.61,298.17,60.022,1566528304,"201051344000579","174011545737251",0.00,14.00,0,296.66,299.97,0.0,0.0,0.000,1434819.4,1434819.4,13346,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566528306,781786.00
08/22/2019 22:45,2,0.000,ALERT,212.83,297.57,60.012,1566528304,"201051344001025","174011545737251",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,1420890.2,1420890.2,13332,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566528308,781787.00
08/22/2019 22:45,2,0.000,ALERT,213.06,297.87,60.006,1566528304,"201051344001093","174011545737251",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,1401874.7,1401874.7,13377,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566528310,781788.00
08/22/2019 22:45,2,0.000,ALERT,212.61,297.87,60.012,1566528304,"201051344000458","174011545737251",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,1414896.6,1414896.6,13335,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566528311,781789.00
08/22/2019 22:45,2,0.000,ALERT,213.06,298.47,60.038,1566528304,"201051344000890","174011545737251",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,1417222.3,1417222.3,13347,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566528313,781790.00
08/22/2019 22:45,2,0.000,ALERT,212.61,297.57,60.006,1566528304,"201051344000988","174011545737251",0.00,14.00,0,293.96,299.37,0.0,0.0,0.000,1067855.4,1067855.4,13329,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566528315,781791.00
08/22/2019 22:45,2,0.000,ALERT,213.51,298.77,60.006,1566528304,"201051344000582","174011545737251",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,1393946.2,1393946.2,13333,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566528317,781792.00
08/22/2019 22:45,2,0.000,ALERT,212.83,298.17,60.043,1566528304,"201051344000868","174011545737251",0.00,13.70,0,296.96,300.27,0.0,0.0,0.000,1402198.5,1402198.5,13334,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566528319,781793.00
08/22/2019 22:45,2,0.000,ALERT,213.06,297.87,60.012,1566528304,"201051344000576","174011545737251",0.00,13.70,0,296.36,299.67,0.0,0.0,0.000,1417562.7,1417562.7,13365,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566528321,781794.00
08/22/2019 22:45,2,0.000,ALERT,212.61,297.26,60.012,1566528304,"201051344001158","174011545737251",0.00,13.30,0,295.46,299.07,0.0,0.0,0.000,1395108.6,1395108.6,13329,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566528322,781795.00
08/22/2019 22:45,2,0.000,ALERT,213.06,297.26,60.006,1566528304,"201051344000917","174011545737251",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,1411439.5,1411439.5,13378,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566528324,781796.00
08/22/2019 22:45,2,0.000,ALERT,213.29,297.26,60.001,1566528304,"201051344000417","174011545737251",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,1109564.5,1109564.5,13374,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566528326,781797.00
08/22/2019 22:45,2,0.000,ALERT,213.29,297.87,59.969,1566528304,"201051344000685","174011545737251",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,1417082.9,1417082.9,13350,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566528328,781798.00
08/22/2019 22:45,2,0.000,ALERT,213.29,297.26,59.964,1566528304,"201051344000651","174011545737251",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,1412143.0,1412143.0,13337,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566528330,781799.00
08/22/2019 22:45,2,0.000,ALERT,212.61,298.17,60.043,1566528304,"201051344000594","174011545737251",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,1421350.5,1421350.5,13341,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566528331,781800.00
08/22/2019 22:45,2,0.000,ALERT,212.61,297.26,59.996,1566528304,"201051344000469","174011545737251",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,1401975.7,1401975.7,13358,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566528333,781801.00
08/22/2019 22:45,2,0.000,ALERT,213.06,297.87,60.001,1566528304,"201051344000585","174011545737251",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,1428752.6,1428752.6,13327,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566528335,781802.00
08/22/2019 22:45,2,0.000,ALERT,213.29,297.26,59.996,1566528304,"201051344000853","174011545737251",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,1424582.9,1424582.9,13345,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566528337,781803.00
08/22/2019 22:45,2,0.000,ALERT,213.29,297.87,60.006,1566528304,"201051344001145","174011545737251",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,1426263.3,1426263.3,13370,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566528339,781804.00
08/22/2019 22:45,2,0.000,ALERT,213.06,297.57,60.038,1566528304,"201051344000438","174011545737251",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,1419800.1,1419800.1,13342,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566528341,781805.00
08/22/2019 22:45,2,0.000,ALERT,212.83,297.87,60.038,1566528304,"201051344001135","174011545737251",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1407899.2,1407899.2,13320,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566528342,781806.00
08/22/2019 22:45,2,0.000,ALERT,212.61,297.87,60.006,1566528304,"201051344000983","174011545737251",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,1422965.1,1422965.1,13335,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566528344,781807.00
08/22/2019 22:45,2,0.000,ALERT,213.06,297.26,59.969,1566528304,"201051344001203","174011545737251",0.00,13.30,0,296.66,301.77,0.0,0.0,0.000,1416193.3,1416193.3,13353,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566528346,781808.00
08/22/2019 22:45,2,0.000,ALERT,213.06,298.17,60.006,1566528304,"201051344001230","174011545737251",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,1409953.7,1409953.7,13391,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566528348,781809.00
08/22/2019 22:45,2,0.000,ALERT,212.61,297.57,59.975,1566528304,"201051344000646","174011545737251",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,1404137.4,1404137.4,13353,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566528350,781810.00
08/22/2019 22:45,2,0.000,ALERT,212.83,297.57,60.001,1566528304,"201051344000867","174011545737251",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,1399976.6,1399976.6,13362,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566528352,781811.00
08/22/2019 22:45,2,0.000,ALERT,213.29,297.26,60.001,1566528304,"201051344000633","174011545737251",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,1396376.4,1396376.4,13373,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566528354,781812.00
08/22/2019 22:45,2,0.000,ALERT,212.61,297.87,60.006,1566528304,"201051344000955","174011545737251",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,1424946.2,1424946.2,13352,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566528355,781813.00
08/22/2019 22:45,2,0.000,ALERT,212.83,296.96,59.990,1566528304,"201051344000648","174011545737251",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,1409550.9,1409550.9,13337,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566528357,781814.00
08/22/2019 22:45,2,0.000,ALERT,213.06,297.57,60.017,1566528304,"201051344000645","174011545737251",0.00,14.30,0,296.36,299.67,0.0,0.0,0.000,1415602.7,1415602.7,13342,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566528359,781815.00
08/22/2019 22:45,2,0.000,ALERT,212.83,298.17,60.028,1566528304,"201051344000569","174011545737251",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,1433260.7,1433260.7,13331,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566528361,781816.00
08/22/2019 22:45,2,0.000,ALERT,213.06,297.26,60.001,1566528304,"179051228000119","174011545737251",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,218689.5,218689.5,13453,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566528363,781817.00
08/22/2019 23:00,2,0.000,ALERT,212.61,297.87,59.964,1566529204,"201051344000579","174011545737251",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,1434819.4,1434819.4,13348,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566529206,781818.00
08/22/2019 23:00,2,0.000,ALERT,213.06,297.26,59.959,1566529204,"201051344001025","174011545737251",0.00,12.70,0,295.46,299.97,0.0,0.0,0.000,1420890.2,1420890.2,13334,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566529208,781819.00
08/22/2019 23:00,2,0.000,ALERT,213.29,297.87,59.964,1566529204,"201051344001093","174011545737251",0.00,13.70,0,295.76,299.07,0.0,0.0,0.000,1401874.7,1401874.7,13379,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566529210,781820.00
08/22/2019 23:00,2,0.000,ALERT,212.61,297.26,59.969,1566529204,"201051344000458","174011545737251",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,1414896.6,1414896.6,13337,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566529212,781821.00
08/22/2019 23:00,2,0.000,ALERT,213.06,298.17,59.927,1566529204,"201051344000890","174011545737251",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1417222.3,1417222.3,13349,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566529213,781822.00
08/22/2019 23:00,2,0.000,ALERT,212.61,297.57,59.975,1566529204,"201051344000988","174011545737251",0.00,13.70,0,293.06,299.07,0.0,0.0,0.000,1067855.4,1067855.4,13331,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566529215,781823.00
08/22/2019 23:00,2,0.000,ALERT,213.74,298.77,59.938,1566529204,"201051344000582","174011545737251",0.00,13.00,0,296.66,299.97,0.0,0.0,0.000,1393946.2,1393946.2,13335,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566529217,781824.00
08/22/2019 23:00,2,0.000,ALERT,212.61,297.87,59.969,1566529204,"201051344000868","174011545737251",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,1402198.5,1402198.5,13336,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566529219,781825.00
08/22/2019 23:00,2,0.000,ALERT,213.06,297.87,59.969,1566529204,"201051344000576","174011545737251",0.00,13.30,0,295.76,299.37,0.0,0.0,0.000,1417562.7,1417562.7,13367,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566529221,781826.00
08/22/2019 23:00,2,0.000,ALERT,212.61,297.26,59.969,1566529204,"201051344001158","174011545737251",0.00,13.00,0,295.16,298.77,0.0,0.0,0.000,1395108.6,1395108.6,13331,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566529223,781827.00
08/22/2019 23:00,2,0.000,ALERT,213.29,297.57,59.969,1566529204,"201051344000917","174011545737251",0.00,14.00,0,294.56,298.47,0.0,0.0,0.000,1411439.5,1411439.5,13380,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566529225,781828.00
08/22/2019 23:00,2,0.000,ALERT,213.29,297.26,59.969,1566529204,"201051344000417","174011545737251",0.00,13.00,0,295.16,298.77,0.0,0.0,0.000,1109564.5,1109564.5,13376,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566529227,781829.00
08/22/2019 23:00,2,0.000,ALERT,213.51,297.87,59.969,1566529204,"201051344000685","174011545737251",0.00,13.00,0,296.06,299.37,0.0,0.0,0.000,1417082.9,1417082.9,13352,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566529228,781830.00
08/22/2019 23:00,2,0.000,ALERT,213.29,297.26,59.975,1566529204,"201051344000651","174011545737251",0.00,12.30,0,295.46,298.77,0.0,0.0,0.000,1412143.0,1412143.0,13339,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566529230,781831.00
08/22/2019 23:00,2,0.000,ALERT,212.38,298.17,59.969,1566529204,"201051344000594","174011545737251",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,1421350.5,1421350.5,13343,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566529232,781832.00
08/22/2019 23:00,2,0.000,ALERT,212.83,297.57,59.932,1566529204,"201051344000469","174011545737251",0.00,12.70,0,294.56,298.77,0.0,0.0,0.000,1401975.7,1401975.7,13360,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566529234,781833.00
08/22/2019 23:00,2,0.000,ALERT,213.29,297.87,59.980,1566529204,"201051344000585","174011545737251",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,1428752.6,1428752.6,13329,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566529236,781834.00
08/22/2019 23:00,2,0.000,ALERT,213.29,297.26,59.985,1566529204,"201051344000853","174011545737251",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,1424582.9,1424582.9,13347,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566529238,781835.00
08/22/2019 23:00,2,0.000,ALERT,213.51,298.17,59.975,1566529204,"201051344001145","174011545737251",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,1426263.3,1426263.3,13372,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566529239,781836.00
08/22/2019 23:00,2,0.000,ALERT,213.29,297.57,59.969,1566529204,"201051344000438","174011545737251",0.00,12.70,0,296.06,299.37,0.0,0.0,0.000,1419800.1,1419800.1,13344,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566529241,781837.00
08/22/2019 23:00,2,0.000,ALERT,212.83,297.87,59.975,1566529204,"201051344001135","174011545737251",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,1407899.2,1407899.2,13322,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566529243,781838.00
08/22/2019 23:00,2,0.000,ALERT,212.83,297.87,59.975,1566529204,"201051344000983","174011545737251",0.00,13.30,0,295.76,299.37,0.0,0.0,0.000,1422965.1,1422965.1,13337,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566529245,781839.00
08/22/2019 23:00,2,0.000,ALERT,213.29,297.87,59.969,1566529204,"201051344001203","174011545737251",0.00,13.00,0,295.76,300.87,0.0,0.0,0.000,1416193.3,1416193.3,13355,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566529247,781840.00
08/22/2019 23:00,2,0.000,ALERT,213.29,298.47,60.012,1566529204,"201051344001230","174011545737251",0.00,12.70,0,296.06,299.37,0.0,0.0,0.000,1409953.7,1409953.7,13393,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566529249,781841.00
08/22/2019 23:00,2,0.000,ALERT,212.83,297.87,60.001,1566529204,"201051344000646","174011545737251",0.00,12.70,0,295.16,298.77,0.0,0.0,0.000,1404137.4,1404137.4,13355,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566529251,781842.00
08/22/2019 23:00,2,0.000,ALERT,213.06,297.26,60.028,1566529204,"201051344000867","174011545737251",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,1399976.6,1399976.6,13364,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566529253,781843.00
08/22/2019 23:00,2,0.000,ALERT,213.51,297.26,59.990,1566529204,"201051344000633","174011545737251",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,1396376.4,1396376.4,13375,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566529254,781844.00
08/22/2019 23:00,2,0.000,ALERT,212.83,297.87,59.975,1566529204,"201051344000955","174011545737251",0.00,13.00,0,296.06,299.37,0.0,0.0,0.000,1424946.2,1424946.2,13354,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566529256,781845.00
08/22/2019 23:00,2,0.000,ALERT,213.06,296.96,59.943,1566529204,"201051344000648","174011545737251",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,1409550.9,1409550.9,13339,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566529258,781846.00
08/22/2019 23:00,2,0.000,ALERT,213.29,297.57,59.975,1566529204,"201051344000645","174011545737251",0.00,14.00,0,295.46,299.07,0.0,0.0,0.000,1415602.7,1415602.7,13344,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566529260,781847.00
08/22/2019 23:00,2,0.000,ALERT,212.83,298.17,59.969,1566529204,"201051344000569","174011545737251",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,1433260.7,1433260.7,13333,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566529262,781848.00
08/22/2019 23:00,2,0.000,ALERT,213.06,297.26,59.975,1566529204,"179051228000119","174011545737251",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,218689.5,218689.5,13455,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566529263,781849.00
08/22/2019 23:15,2,0.000,ALERT,212.38,297.26,59.990,1566530104,"201051344000579","174011545737251",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,1434819.4,1434819.4,13350,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566530107,781850.00
08/22/2019 23:15,2,0.000,ALERT,212.83,297.26,60.006,1566530104,"201051344001025","174011545737251",0.00,12.30,0,295.46,301.17,0.0,0.0,0.000,1420890.2,1420890.2,13336,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566530108,781851.00
08/22/2019 23:15,2,0.000,ALERT,213.06,297.87,59.990,1566530104,"201051344001093","174011545737251",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,1401874.7,1401874.7,13381,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566530110,781852.00
08/22/2019 23:15,2,0.000,ALERT,212.16,296.66,59.969,1566530104,"201051344000458","174011545737251",0.00,14.00,0,295.46,300.57,0.0,0.0,0.000,1414896.6,1414896.6,13339,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566530112,781853.00
08/22/2019 23:15,2,0.000,ALERT,212.61,298.17,60.033,1566530104,"201051344000890","174011545737251",0.00,13.00,0,296.36,301.47,0.0,0.0,0.000,1417222.3,1417222.3,13351,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566530114,781854.00
08/22/2019 23:15,2,0.000,ALERT,212.16,296.36,59.980,1566530104,"201051344000988","174011545737251",0.00,13.00,0,293.06,299.37,0.0,0.0,0.000,1067855.4,1067855.4,13333,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566530116,781855.00
08/22/2019 23:15,2,0.000,ALERT,213.29,298.47,60.043,1566530104,"201051344000582","174011545737251",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,1393946.2,1393946.2,13337,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566530118,781856.00
08/22/2019 23:15,2,0.000,ALERT,212.16,297.26,60.028,1566530104,"201051344000868","174011545737251",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,1402198.5,1402198.5,13338,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566530119,781857.00
08/22/2019 23:15,2,0.000,ALERT,212.83,297.26,59.985,1566530104,"201051344000576","174011545737251",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,1417562.7,1417562.7,13369,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566530121,781858.00
08/22/2019 23:15,2,0.000,ALERT,212.38,296.66,59.990,1566530104,"201051344001158","174011545737251",0.00,12.70,0,294.56,299.37,0.0,0.0,0.000,1395108.6,1395108.6,13333,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566530123,781859.00
08/22/2019 23:15,2,0.000,ALERT,212.83,296.96,59.990,1566530104,"201051344000917","174011545737251",0.00,13.70,0,294.56,299.97,0.0,0.0,0.000,1411439.5,1411439.5,13382,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566530125,781860.00
08/22/2019 23:15,2,0.000,ALERT,213.06,296.96,59.990,1566530104,"201051344000417","174011545737251",0.00,12.70,0,295.46,299.97,0.0,0.0,0.000,1109564.5,1109564.5,13378,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566530127,781861.00
08/22/2019 23:15,2,0.000,ALERT,213.06,297.57,59.996,1566530104,"201051344000685","174011545737251",0.00,12.70,0,295.76,300.57,0.0,0.0,0.000,1417082.9,1417082.9,13354,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566530128,781862.00
08/22/2019 23:15,2,0.000,ALERT,212.83,296.96,60.001,1566530104,"201051344000651","174011545737251",0.00,12.00,0,295.46,300.27,0.0,0.0,0.000,1412143.0,1412143.0,13341,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566530130,781863.00
08/22/2019 23:15,2,0.000,ALERT,212.16,297.57,59.959,1566530104,"201051344000594","174011545737251",0.00,13.30,0,295.16,300.27,0.0,0.0,0.000,1421350.5,1421350.5,13345,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566530132,781864.00
08/22/2019 23:15,2,0.000,ALERT,212.38,296.66,59.985,1566530104,"201051344000469","174011545737251",0.00,12.30,0,294.56,299.37,0.0,0.0,0.000,1401975.7,1401975.7,13362,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566530134,781865.00
08/22/2019 23:15,2,0.000,ALERT,213.06,297.87,59.985,1566530104,"201051344000585","174011545737251",0.00,12.70,0,295.16,300.57,0.0,0.0,0.000,1428752.6,1428752.6,13331,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566530136,781866.00
08/22/2019 23:15,2,0.000,ALERT,212.83,296.66,59.990,1566530104,"201051344000853","174011545737251",0.00,12.70,0,295.46,299.97,0.0,0.0,0.000,1424582.9,1424582.9,13349,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566530138,781867.00
08/22/2019 23:15,2,0.000,ALERT,213.06,298.17,60.001,1566530104,"201051344001145","174011545737251",0.00,12.30,0,296.36,301.47,0.0,0.0,0.000,1426263.3,1426263.3,13374,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566530140,781868.00
08/22/2019 23:15,2,0.000,ALERT,212.83,297.87,59.990,1566530104,"201051344000438","174011545737251",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,1419800.1,1419800.1,13346,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566530141,781869.00
08/22/2019 23:15,2,0.000,ALERT,212.38,297.57,59.996,1566530104,"201051344001135","174011545737251",0.00,12.70,0,296.06,301.17,0.0,0.0,0.000,1407899.2,1407899.2,13324,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566530143,781870.00
08/22/2019 23:15,2,0.000,ALERT,212.38,296.96,59.996,1566530104,"201051344000983","174011545737251",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,1422965.1,1422965.1,13339,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566530145,781871.00
08/22/2019 23:15,2,0.000,ALERT,212.83,297.26,59.990,1566530104,"201051344001203","174011545737251",0.00,12.70,0,296.06,302.37,0.0,0.0,0.000,1416193.3,1416193.3,13357,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566530147,781872.00
08/22/2019 23:15,2,0.000,ALERT,212.61,298.17,60.001,1566530104,"201051344001230","174011545737251",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,1409953.7,1409953.7,13395,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566530149,781873.00
08/22/2019 23:15,2,0.000,ALERT,212.16,297.26,59.996,1566530104,"201051344000646","174011545737251",0.00,12.30,0,295.16,300.27,0.0,0.0,0.000,1404137.4,1404137.4,13357,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566530151,781874.00
