ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2019 23:15,2,0.000,ALERT,212.38,296.66,59.996,1566530104,"201051344000867","174011545737251",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,1399976.6,1399976.6,13366,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566530153,781875.00
08/22/2019 23:15,2,0.000,ALERT,212.83,296.36,59.980,1566530104,"201051344000633","174011545737251",0.00,12.70,0,293.96,299.07,0.0,0.0,0.000,1396376.4,1396376.4,13377,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566530155,781876.00
08/22/2019 23:15,2,0.000,ALERT,212.38,297.57,59.990,1566530104,"201051344000955","174011545737251",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,1424946.2,1424946.2,13356,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566530156,781877.00
08/22/2019 23:15,2,0.000,ALERT,212.38,296.06,60.033,1566530104,"201051344000648","174011545737251",0.00,12.70,0,294.86,299.67,0.0,0.0,0.000,1409550.9,1409550.9,13341,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566530158,781878.00
08/22/2019 23:15,2,0.000,ALERT,212.61,296.66,59.975,1566530104,"201051344000645","174011545737251",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,1415602.7,1415602.7,13346,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566530160,781879.00
08/22/2019 23:15,2,0.000,ALERT,212.16,296.96,60.001,1566530104,"201051344000569","174011545737251",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,1433260.7,1433260.7,13335,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566530162,781880.00
08/22/2019 23:15,2,0.000,ALERT,212.38,296.06,59.980,1566530104,"179051228000119","174011545737251",0.00,15.00,0,293.96,299.07,0.0,0.0,0.000,218689.5,218689.5,13457,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566530164,781881.00
08/22/2019 23:30,2,0.000,ALERT,212.38,297.26,60.028,1566531004,"201051344000579","174011545737251",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,1434819.4,1434819.4,13352,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531006,781882.00
08/22/2019 23:30,2,0.000,ALERT,212.83,297.26,60.012,1566531004,"201051344001025","174011545737251",0.00,12.00,0,295.46,300.27,0.0,0.0,0.000,1420890.2,1420890.2,13338,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566531008,781883.00
08/22/2019 23:30,2,0.000,ALERT,213.06,298.47,60.006,1566531004,"201051344001093","174011545737251",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,1401874.7,1401874.7,13383,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531010,781884.00
08/22/2019 23:30,2,0.000,ALERT,212.38,297.26,60.017,1566531004,"201051344000458","174011545737251",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,1414896.6,1414896.6,13341,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531011,781885.00
08/22/2019 23:30,2,0.000,ALERT,213.06,298.77,60.033,1566531004,"201051344000890","174011545737251",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,1417222.3,1417222.3,13353,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531013,781886.00
08/22/2019 23:30,2,0.000,ALERT,212.38,296.96,60.028,1566531004,"201051344000988","174011545737251",0.00,12.70,0,292.16,298.17,0.0,0.0,0.000,1067855.4,1067855.4,13335,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531015,781887.00
08/22/2019 23:30,2,0.000,ALERT,213.51,299.37,60.033,1566531004,"201051344000582","174011545737251",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,1393946.2,1393946.2,13339,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531017,781888.00
08/22/2019 23:30,2,0.000,ALERT,212.38,297.57,60.049,1566531004,"201051344000868","174011545737251",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,1402198.5,1402198.5,13340,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531019,781889.00
08/22/2019 23:30,2,0.000,ALERT,212.83,297.57,60.038,1566531004,"201051344000576","174011545737251",0.00,12.70,0,294.86,298.77,0.0,0.0,0.000,1417562.7,1417562.7,13371,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531021,781890.00
08/22/2019 23:30,2,0.000,ALERT,212.61,296.66,60.038,1566531004,"201051344001158","174011545737251",0.00,12.30,0,294.26,298.17,0.0,0.0,0.000,1395108.6,1395108.6,13335,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531023,781891.00
08/22/2019 23:30,2,0.000,ALERT,213.06,297.57,60.033,1566531004,"201051344000917","174011545737251",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,1411439.5,1411439.5,13384,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531024,781892.00
08/22/2019 23:30,2,0.000,ALERT,213.29,297.87,60.033,1566531004,"201051344000417","174011545737251",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,1109564.5,1109564.5,13380,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566531026,781893.00
08/22/2019 23:30,2,0.000,ALERT,213.29,298.47,60.038,1566531004,"201051344000685","174011545737251",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,1417082.9,1417082.9,13356,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531028,781894.00
08/22/2019 23:30,2,0.000,ALERT,213.29,297.87,60.033,1566531004,"201051344000651","174011545737251",0.00,11.70,0,295.46,299.07,0.0,0.0,0.000,1412143.0,1412143.0,13343,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566531030,781895.00
08/22/2019 23:30,2,0.000,ALERT,212.16,297.26,60.033,1566531004,"201051344000594","174011545737251",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,1421350.5,1421350.5,13347,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531032,781896.00
08/22/2019 23:30,2,0.000,ALERT,212.61,296.66,60.033,1566531004,"201051344000469","174011545737251",0.00,11.70,0,293.66,298.17,0.0,0.0,0.000,1401975.7,1401975.7,13364,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531034,781897.00
08/22/2019 23:30,2,0.000,ALERT,213.29,298.17,60.075,1566531004,"201051344000585","174011545737251",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,1428752.6,1428752.6,13333,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531035,781898.00
08/22/2019 23:30,2,0.000,ALERT,213.06,296.96,59.996,1566531004,"201051344000853","174011545737251",0.00,12.30,0,294.86,298.77,0.0,0.0,0.000,1424582.9,1424582.9,13351,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566531037,781899.00
08/22/2019 23:30,2,0.000,ALERT,213.51,299.07,60.028,1566531004,"201051344001145","174011545737251",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,1426263.3,1426263.3,13376,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531039,781900.00
08/22/2019 23:30,2,0.000,ALERT,213.29,298.47,60.033,1566531004,"201051344000438","174011545737251",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,1419800.1,1419800.1,13348,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531041,781901.00
08/22/2019 23:30,2,0.000,ALERT,213.06,298.47,60.022,1566531004,"201051344001135","174011545737251",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,1407899.2,1407899.2,13326,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531043,781902.00
08/22/2019 23:30,2,0.000,ALERT,212.61,297.26,60.033,1566531004,"201051344000983","174011545737251",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,1422965.1,1422965.1,13341,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566531044,781903.00
08/22/2019 23:30,2,0.000,ALERT,213.29,298.17,60.017,1566531004,"201051344001203","174011545737251",0.00,12.30,0,295.46,301.47,0.0,0.0,0.000,1416193.3,1416193.3,13359,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566531046,781904.00
08/22/2019 23:30,2,0.000,ALERT,213.29,298.77,60.028,1566531004,"201051344001230","174011545737251",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,1409953.7,1409953.7,13397,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531049,781905.00
08/22/2019 23:30,2,0.000,ALERT,212.83,298.17,60.070,1566531004,"201051344000646","174011545737251",0.00,12.00,0,294.86,299.37,0.0,0.0,0.000,1404137.4,1404137.4,13359,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531050,781906.00
08/22/2019 23:30,2,0.000,ALERT,212.83,296.66,60.028,1566531004,"201051344000867","174011545737251",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,1399976.6,1399976.6,13368,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531052,781907.00
08/22/2019 23:30,2,0.000,ALERT,213.06,296.36,60.038,1566531004,"201051344000633","174011545737251",0.00,12.30,0,293.06,297.87,0.0,0.0,0.000,1396376.4,1396376.4,13379,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531054,781908.00
08/22/2019 23:30,2,0.000,ALERT,212.83,298.47,60.017,1566531004,"201051344000955","174011545737251",0.00,12.30,0,295.76,299.37,0.0,0.0,0.000,1424946.2,1424946.2,13358,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566531056,781909.00
08/22/2019 23:30,2,0.000,ALERT,212.83,296.36,60.012,1566531004,"201051344000648","174011545737251",0.00,12.00,0,293.96,298.47,0.0,0.0,0.000,1409550.9,1409550.9,13343,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566531058,781910.00
08/22/2019 23:30,2,0.000,ALERT,213.29,296.96,60.033,1566531004,"201051344000645","174011545737251",0.00,13.00,0,294.56,298.47,0.0,0.0,0.000,1415602.7,1415602.7,13348,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531059,781911.00
08/22/2019 23:30,2,0.000,ALERT,212.83,297.57,60.033,1566531004,"201051344000569","174011545737251",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,1433260.7,1433260.7,13337,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531061,781912.00
08/22/2019 23:30,2,0.000,ALERT,213.06,296.36,59.990,1566531004,"179051228000119","174011545737251",0.00,14.30,0,293.06,297.87,0.0,0.0,0.000,218689.5,218689.5,13459,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566531063,781913.00
08/22/2019 23:45,2,0.000,ALERT,213.29,298.77,60.022,1566531904,"201051344000579","174011545737251",0.00,12.30,0,295.46,299.97,0.0,0.0,0.000,1434819.4,1434819.4,13354,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566531906,781914.00
08/22/2019 23:45,2,0.000,ALERT,213.96,298.47,60.017,1566531904,"201051344001025","174011545737251",0.00,11.70,0,295.76,300.57,0.0,0.0,0.000,1420890.2,1420890.2,13340,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531908,781915.00
08/22/2019 23:45,2,0.000,ALERT,213.96,298.77,60.059,1566531904,"201051344001093","174011545737251",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,1401874.7,1401874.7,13385,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531910,781916.00
08/22/2019 23:45,2,0.000,ALERT,213.06,298.17,60.022,1566531904,"201051344000458","174011545737251",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,1414896.6,1414896.6,13343,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566531912,781917.00
08/22/2019 23:45,2,0.000,ALERT,213.96,299.67,60.022,1566531904,"201051344000890","174011545737251",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,1417222.3,1417222.3,13355,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531914,781918.00
08/22/2019 23:45,2,0.000,ALERT,213.06,298.17,60.028,1566531904,"201051344000988","174011545737251",0.00,12.30,0,292.76,299.07,0.0,0.0,0.000,1067855.4,1067855.4,13337,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531916,781919.00
08/22/2019 23:45,2,0.000,ALERT,214.41,299.97,60.022,1566531904,"201051344000582","174011545737251",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,1393946.2,1393946.2,13341,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531917,781920.00
08/22/2019 23:45,2,0.000,ALERT,213.06,298.77,60.022,1566531904,"201051344000868","174011545737251",0.00,12.30,0,295.46,300.27,0.0,0.0,0.000,1402198.5,1402198.5,13342,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566531919,781921.00
08/22/2019 23:45,2,0.000,ALERT,213.51,298.77,60.033,1566531904,"201051344000576","174011545737251",0.00,12.30,0,294.56,299.67,0.0,0.0,0.000,1417562.7,1417562.7,13373,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566531921,781922.00
08/22/2019 23:45,2,0.000,ALERT,213.29,298.17,60.033,1566531904,"201051344001158","174011545737251",0.00,12.00,0,294.56,298.77,0.0,0.0,0.000,1395108.6,1395108.6,13337,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531923,781923.00
08/22/2019 23:45,2,0.000,ALERT,214.19,298.47,60.017,1566531904,"201051344000917","174011545737251",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,1411439.5,1411439.5,13386,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531925,781924.00
08/22/2019 23:45,2,0.000,ALERT,214.19,298.47,60.022,1566531904,"201051344000417","174011545737251",0.00,12.00,0,295.76,299.37,0.0,0.0,0.000,1109564.5,1109564.5,13382,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531926,781925.00
08/22/2019 23:45,2,0.000,ALERT,214.19,299.07,60.022,1566531904,"201051344000685","174011545737251",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,1417082.9,1417082.9,13358,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531928,781926.00
08/22/2019 23:45,2,0.000,ALERT,213.96,298.17,60.028,1566531904,"201051344000651","174011545737251",0.00,11.30,0,295.46,299.67,0.0,0.0,0.000,1412143.0,1412143.0,13345,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531930,781927.00
08/22/2019 23:45,2,0.000,ALERT,212.83,298.47,59.996,1566531904,"201051344000594","174011545737251",0.00,12.70,0,294.26,299.67,0.0,0.0,0.000,1421350.5,1421350.5,13349,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531932,781928.00
08/22/2019 23:45,2,0.000,ALERT,213.29,298.17,60.028,1566531904,"201051344000469","174011545737251",0.00,11.70,0,293.96,299.07,0.0,0.0,0.000,1401975.7,1401975.7,13366,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531934,781929.00
08/22/2019 23:45,2,0.000,ALERT,213.96,299.07,60.022,1566531904,"201051344000585","174011545737251",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,1428752.6,1428752.6,13335,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531936,781930.00
08/22/2019 23:45,2,0.000,ALERT,213.74,298.17,60.028,1566531904,"201051344000853","174011545737251",0.00,12.00,0,294.86,299.67,0.0,0.0,0.000,1424582.9,1424582.9,13353,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531937,781931.00
08/22/2019 23:45,2,0.000,ALERT,214.19,299.07,60.022,1566531904,"201051344001145","174011545737251",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,1426263.3,1426263.3,13378,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566531939,781932.00
08/22/2019 23:45,2,0.000,ALERT,213.96,298.47,60.022,1566531904,"201051344000438","174011545737251",0.00,11.70,0,296.66,300.27,0.0,0.0,0.000,1419800.1,1419800.1,13350,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531941,781933.00
08/22/2019 23:45,2,0.000,ALERT,213.51,298.77,59.990,1566531904,"201051344001135","174011545737251",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,1407899.2,1407899.2,13328,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531943,781934.00
08/22/2019 23:45,2,0.000,ALERT,213.29,298.47,59.996,1566531904,"201051344000983","174011545737251",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,1422965.1,1422965.1,13343,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531945,781935.00
08/22/2019 23:45,2,0.000,ALERT,213.96,298.47,60.033,1566531904,"201051344001203","174011545737251",0.00,12.00,0,296.06,301.77,0.0,0.0,0.000,1416193.3,1416193.3,13361,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531947,781936.00
08/22/2019 23:45,2,0.000,ALERT,213.74,299.07,60.033,1566531904,"201051344001230","174011545737251",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,1409953.7,1409953.7,13399,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531949,781937.00
08/22/2019 23:45,2,0.000,ALERT,213.51,298.77,60.017,1566531904,"201051344000646","174011545737251",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,1404137.4,1404137.4,13361,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531951,781938.00
08/22/2019 23:45,2,0.000,ALERT,213.51,298.17,60.028,1566531904,"201051344000867","174011545737251",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,1399976.6,1399976.6,13370,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531953,781939.00
08/22/2019 23:45,2,0.000,ALERT,213.74,297.87,60.001,1566531904,"201051344000633","174011545737251",0.00,12.00,0,293.36,298.77,0.0,0.0,0.000,1396376.4,1396376.4,13381,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531954,781940.00
08/22/2019 23:45,2,0.000,ALERT,213.51,299.07,60.017,1566531904,"201051344000955","174011545737251",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,1424946.2,1424946.2,13360,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531956,781941.00
08/22/2019 23:45,2,0.000,ALERT,213.29,297.57,59.996,1566531904,"201051344000648","174011545737251",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,1409550.9,1409550.9,13345,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566531958,781942.00
08/22/2019 23:45,2,0.000,ALERT,213.51,298.17,60.028,1566531904,"201051344000645","174011545737251",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,1415602.7,1415602.7,13350,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566531960,781943.00
08/22/2019 23:45,2,0.000,ALERT,213.29,298.77,60.038,1566531904,"201051344000569","174011545737251",0.00,12.30,0,295.46,300.27,0.0,0.0,0.000,1433260.7,1433260.7,13339,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566531962,781944.00
08/22/2019 23:45,2,0.000,ALERT,213.51,297.57,60.028,1566531904,"179051228000119","174011545737251",0.00,14.00,0,293.66,298.77,0.0,0.0,0.000,218689.5,218689.5,13461,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566531963,781945.00
